Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,21,22,45,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,4.05,2.5,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,4.15,2.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,4.3,2.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,4.35,2.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,4.45,2.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,4.45,1.5,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,4.35,1.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,4.25,1.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,4.15,0.5,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,4.3,0.5,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,1,22,7,45,217.5,15.0,4.75,1.5,36.5,12.23,0.0
2016,1,22,8,0,435.0,30.0,5.0,2.0,73.0,24.97,15.95
2016,1,22,8,15,534.0,39.0,5.3,2.5,122.5,32.05,23.57
2016,1,22,8,30,633.0,48.0,5.6,3.0,172.0,42.59,33.7
2016,1,22,8,45,692.0,53.5,5.9,4.0,223.5,72.13,41.76
2016,1,22,9,0,751.0,59.0,6.2,5.0,275.0,128.96,75.32
2016,1,22,9,15,788.5,63.0,6.25,5.5,324.5,188.11,123.02
2016,1,22,9,30,826.0,67.0,6.3,6.0,374.0,251.46,180.05
2016,1,22,9,45,853.0,69.5,6.35,6.5,419.5,314.3,239.18
2016,1,22,10,0,880.0,72.0,6.4,7.0,465.0,379.43,300.31
2016,1,22,10,15,898.0,74.5,6.35,7.0,504.5,442.79,359.68
2016,1,22,10,30,916.0,77.0,6.3,7.0,544.0,506.1,417.62
2016,1,22,10,45,930.5,77.5,6.3,7.5,577.0,565.89,470.48
2016,1,22,11,0,945.0,78.0,6.3,8.0,610.0,625.21,521.35
2016,1,22,11,15,953.5,79.5,6.2,8.5,635.0,681.1,567.7
2016,1,22,11,30,962.0,81.0,6.1,9.0,660.0,735.4,611.4
2016,1,22,11,45,966.5,82.0,6.1,9.5,677.0,784.5,649.28
2016,1,22,12,0,971.0,83.0,6.1,10.0,694.0,831.17,683.32
2016,1,22,12,15,824.0,128.5,6.05,10.0,651.5,809.97,666.2
2016,1,22,12,30,677.0,174.0,6.0,10.0,609.0,773.42,637.11
2016,1,22,12,45,827.5,128.0,6.0,10.0,659.0,874.66,715.44
2016,1,22,13,0,978.0,82.0,6.0,10.0,709.0,974.05,789.84
2016,1,22,13,15,975.0,81.5,5.9,10.0,699.5,996.71,805.8
2016,1,22,13,30,972.0,81.0,5.8,10.0,690.0,1015.53,819.41
2016,1,22,13,45,967.0,80.0,5.75,10.5,672.5,1027.94,827.24
2016,1,22,14,0,962.0,79.0,5.7,11.0,655.0,1036.37,832.33
2016,1,22,14,15,953.0,78.0,5.6,11.0,628.5,1036.92,833.08
2016,1,22,14,30,944.0,77.0,5.5,11.0,602.0,1033.49,831.14
2016,1,22,14,45,930.5,75.5,5.45,11.0,568.5,1021.11,823.26
2016,1,22,15,0,917.0,74.0,5.4,11.0,535.0,1004.99,812.82
2016,1,22,15,15,898.5,71.5,5.25,10.5,494.5,979.12,796.0
2016,1,22,15,30,880.0,69.0,5.1,10.0,454.0,960.51,784.56
2016,1,22,15,45,854.0,66.0,4.95,10.0,408.0,920.24,755.21
2016,1,22,16,0,828.0,63.0,4.8,10.0,362.0,877.39,723.56
2016,1,22,16,15,789.0,59.0,4.25,9.0,312.0,819.25,679.22
2016,1,22,16,30,750.0,55.0,3.7,8.0,262.0,759.88,633.34
2016,1,22,16,45,689.5,49.0,3.2,7.5,210.5,679.06,567.93
2016,1,22,17,0,629.0,43.0,2.7,7.0,159.0,599.32,500.26
2016,1,22,17,15,522.5,34.5,2.5,6.0,110.5,483.2,401.14
2016,1,22,17,30,416.0,26.0,2.3,5.0,62.0,373.44,283.81
2016,1,22,17,45,208.0,13.0,2.1,4.5,31.0,154.23,0.0
2016,1,22,18,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,7,45,224.5,14.5,1.25,0.5,37.0,11.79,0.0
2016,1,23,8,0,449.0,29.0,1.4,1.0,74.0,26.27,17.31
2016,1,23,8,15,546.0,37.0,1.35,1.5,123.0,33.09,24.72
2016,1,23,8,30,643.0,45.0,1.3,2.0,172.0,39.9,31.45
2016,1,23,8,45,700.5,50.0,1.3,3.0,223.5,68.31,38.89
2016,1,23,9,0,758.0,55.0,1.3,4.0,275.0,125.06,71.76
2016,1,23,9,15,794.0,59.0,1.3,4.5,324.0,184.37,118.97
2016,1,23,9,30,830.0,63.0,1.3,5.0,373.0,247.69,174.95
2016,1,23,9,45,855.0,65.5,1.3,5.5,418.0,310.18,232.31
2016,1,23,10,0,880.0,68.0,1.3,6.0,463.0,375.47,291.51
2016,1,23,10,15,897.0,70.0,1.3,6.5,502.0,437.32,346.61
2016,1,23,10,30,914.0,72.0,1.3,7.0,541.0,499.62,400.14
2016,1,23,10,45,926.0,74.0,1.35,8.0,573.5,559.49,449.33
2016,1,23,11,0,938.0,76.0,1.4,9.0,606.0,618.71,496.07
2016,1,23,11,15,946.0,77.0,1.4,9.5,631.0,673.48,538.32
2016,1,23,11,30,954.0,78.0,1.4,10.0,656.0,726.62,577.97
2016,1,23,11,45,956.5,80.0,1.45,10.5,672.0,775.07,612.57
2016,1,23,12,0,959.0,82.0,1.5,11.0,688.0,820.97,643.56
2016,1,23,12,15,961.0,82.5,1.6,11.0,696.0,862.1,672.73
2016,1,23,12,30,963.0,83.0,1.7,11.0,704.0,900.24,699.81
2016,1,23,12,45,962.0,83.0,1.8,11.5,703.5,932.09,721.25
2016,1,23,13,0,961.0,83.0,1.9,12.0,703.0,960.45,740.36
2016,1,23,13,15,958.0,82.5,2.0,12.0,693.5,982.8,756.84
2016,1,23,13,30,955.0,82.0,2.1,12.0,684.0,1001.37,770.97
2016,1,23,13,45,948.5,81.5,2.25,12.5,666.0,1012.78,779.62
2016,1,23,14,0,942.0,81.0,2.4,13.0,648.0,1020.25,785.78
2016,1,23,14,15,933.0,79.5,2.45,13.0,622.0,1020.1,787.24
2016,1,23,14,30,924.0,78.0,2.5,13.0,596.0,1016.01,786.29
2016,1,23,14,45,911.0,76.5,2.55,13.0,562.5,1004.18,780.2
2016,1,23,15,0,898.0,75.0,2.6,13.0,529.0,988.67,771.73
2016,1,23,15,15,879.5,72.5,2.55,12.5,489.5,962.99,756.6
2016,1,23,15,30,861.0,70.0,2.5,12.0,450.0,944.66,746.65
2016,1,23,15,45,835.0,67.0,2.45,12.0,404.5,904.69,719.66
2016,1,23,16,0,809.0,64.0,2.4,12.0,359.0,862.2,690.52
2016,1,23,16,15,770.0,60.0,2.15,11.0,309.5,804.46,650.03
2016,1,23,16,30,731.0,56.0,1.9,10.0,260.0,745.54,607.08
2016,1,23,16,45,671.5,50.0,1.7,9.5,209.5,666.04,545.65
2016,1,23,17,0,612.0,44.0,1.5,9.0,159.0,587.58,481.88
2016,1,23,17,15,508.5,35.5,1.55,8.0,111.0,474.16,388.62
2016,1,23,17,30,405.0,27.0,1.6,7.0,63.0,378.81,289.24
2016,1,23,17,45,202.5,13.5,1.7,6.5,31.5,151.12,0.0
2016,1,23,18,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,2.3,0.5,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,3.1,1.5,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,1,24,7,45,202.0,16.0,3.7,3.0,36.5,13.04,0.0
2016,1,24,8,0,404.0,32.0,4.0,4.0,73.0,26.58,17.37
2016,1,24,8,15,503.5,41.0,4.05,4.5,121.5,33.55,24.79
2016,1,24,8,30,603.0,50.0,4.1,5.0,170.0,40.5,31.56
2016,1,24,8,45,569.5,63.5,4.2,6.0,201.5,70.19,43.49
2016,1,24,9,0,536.0,77.0,4.3,7.0,233.0,117.32,74.06
2016,1,24,9,15,488.0,101.5,4.6,7.5,262.0,164.25,114.96
2016,1,24,9,30,440.0,126.0,4.9,8.0,291.0,207.71,156.23
2016,1,24,9,45,539.0,119.0,5.2,9.0,345.5,261.25,201.34
2016,1,24,10,0,638.0,112.0,5.5,10.0,400.0,329.22,259.75
2016,1,24,10,15,760.0,97.5,5.65,11.0,468.5,406.24,325.47
2016,1,24,10,30,882.0,83.0,5.8,12.0,537.0,495.82,401.0
2016,1,24,10,45,895.5,84.5,5.95,13.0,569.5,553.58,450.33
2016,1,24,11,0,909.0,86.0,6.1,14.0,602.0,611.83,498.5
2016,1,24,11,15,917.5,87.0,6.1,14.5,626.5,665.74,542.45
2016,1,24,11,30,926.0,88.0,6.1,15.0,651.0,718.15,584.02
2016,1,24,11,45,926.5,91.0,6.2,15.5,667.0,765.21,620.29
2016,1,24,12,0,927.0,94.0,6.3,16.0,683.0,809.66,652.45
2016,1,24,12,15,720.5,164.5,6.25,16.0,625.5,769.55,620.66
2016,1,24,12,30,514.0,235.0,6.2,16.0,568.0,693.6,559.12
2016,1,24,12,45,547.5,222.5,6.2,16.5,577.5,731.31,588.41
2016,1,24,13,0,581.0,210.0,6.2,17.0,587.0,768.35,616.52
2016,1,24,13,15,748.5,153.0,6.1,17.0,631.5,887.45,706.69
2016,1,24,13,30,916.0,96.0,6.0,17.0,676.0,981.95,775.11
2016,1,24,13,45,907.5,96.0,5.95,17.5,658.0,991.72,780.51
2016,1,24,14,0,899.0,96.0,5.9,18.0,640.0,1008.75,791.72
2016,1,24,14,15,888.5,94.5,5.8,18.0,613.5,1007.29,790.99
2016,1,24,14,30,878.0,93.0,5.7,18.0,587.0,1001.93,787.75
2016,1,24,14,45,872.0,87.5,5.6,18.0,555.5,992.13,781.52
2016,1,24,15,0,866.0,82.0,5.5,18.0,524.0,978.52,772.71
2016,1,24,15,15,846.5,79.5,5.2,17.5,484.0,952.02,754.76
2016,1,24,15,30,827.0,77.0,4.9,17.0,444.0,922.3,734.42
2016,1,24,15,45,792.5,75.0,4.65,17.0,398.0,876.06,700.74
2016,1,24,16,0,758.0,73.0,4.4,17.0,352.0,827.57,665.04
2016,1,24,16,15,716.5,68.5,3.95,16.0,303.5,767.81,622.04
2016,1,24,16,30,675.0,64.0,3.5,15.0,255.0,714.87,582.91
2016,1,24,16,45,603.0,58.0,3.1,14.5,204.0,626.98,514.04
2016,1,24,17,0,531.0,52.0,2.7,14.0,153.0,541.28,444.01
2016,1,24,17,15,425.5,41.5,2.65,13.5,107.0,427.29,348.83
2016,1,24,17,30,320.0,31.0,2.6,13.0,61.0,320.76,245.49
2016,1,24,17,45,160.0,15.5,2.55,12.5,30.5,156.17,0.0
2016,1,24,18,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,7,45,120.5,20.0,2.85,12.0,32.5,15.55,0.0
2016,1,25,8,0,241.0,40.0,3.1,13.0,65.0,30.86,20.33
2016,1,25,8,15,341.5,53.5,3.25,13.5,110.5,40.99,30.39
2016,1,25,8,30,442.0,67.0,3.4,14.0,156.0,53.96,42.33
2016,1,25,8,45,515.0,75.0,3.55,14.5,205.5,76.91,49.26
2016,1,25,9,0,588.0,83.0,3.7,15.0,255.0,126.68,77.6
2016,1,25,9,15,326.5,119.5,3.6,15.5,218.0,150.5,107.05
2016,1,25,9,30,65.0,156.0,3.5,16.0,181.0,141.52,111.0
2016,1,25,9,45,410.5,127.5,3.4,16.5,311.5,231.14,174.42
2016,1,25,10,0,756.0,99.0,3.3,17.0,442.0,357.47,271.38
2016,1,25,10,15,777.0,102.5,3.15,17.5,480.5,417.07,322.58
2016,1,25,10,30,798.0,106.0,3.0,18.0,519.0,478.47,373.8
2016,1,25,10,45,823.0,104.5,2.85,18.5,553.0,537.02,421.15
2016,1,25,11,0,848.0,103.0,2.7,19.0,587.0,596.39,467.44
2016,1,25,11,15,858.5,104.5,2.5,19.0,612.5,650.28,508.68
2016,1,25,11,30,869.0,106.0,2.3,19.0,638.0,703.04,547.63
2016,1,25,11,45,882.5,104.5,2.15,19.5,656.5,753.41,582.84
2016,1,25,12,0,896.0,103.0,2.0,20.0,675.0,802.25,614.27
2016,1,25,12,15,899.5,103.5,1.95,20.0,683.5,843.53,641.48
2016,1,25,12,30,903.0,104.0,1.9,20.0,692.0,873.86,661.05
2016,1,25,12,45,907.5,102.0,1.85,20.5,693.0,906.91,681.15
2016,1,25,13,0,912.0,100.0,1.8,21.0,694.0,936.91,698.98
2016,1,25,13,15,910.0,99.5,1.75,21.0,685.0,959.46,713.18
2016,1,25,13,30,908.0,99.0,1.7,21.0,676.0,978.45,725.15
2016,1,25,13,45,906.5,96.0,1.7,21.0,660.0,991.36,733.98
2016,1,25,14,0,905.0,93.0,1.7,21.0,644.0,1000.52,740.62
2016,1,25,14,15,638.0,164.5,1.65,21.0,545.0,851.73,642.01
2016,1,25,14,30,371.0,236.0,1.6,21.0,446.0,649.12,498.9
2016,1,25,14,45,620.0,160.0,1.55,21.0,488.0,837.74,637.54
2016,1,25,15,0,869.0,84.0,1.5,21.0,530.0,984.95,734.61
2016,1,25,15,15,850.5,81.0,1.35,20.5,490.5,958.79,716.28
2016,1,25,15,30,832.0,78.0,1.2,20.0,451.0,929.36,697.83
2016,1,25,15,45,807.5,74.0,1.1,20.0,406.0,889.92,672.0
2016,1,25,16,0,783.0,70.0,1.0,20.0,361.0,847.94,644.13
2016,1,25,16,15,743.5,65.5,1.0,19.5,312.0,789.52,606.89
2016,1,25,16,30,704.0,61.0,1.0,19.0,263.0,729.92,567.22
2016,1,25,16,45,641.5,55.0,1.0,18.5,212.0,656.11,514.96
2016,1,25,17,0,579.0,49.0,1.0,18.0,161.0,577.12,455.59
2016,1,25,17,15,476.0,39.5,1.05,17.5,113.5,464.59,367.04
2016,1,25,17,30,373.0,30.0,1.1,17.0,66.0,359.3,270.42
2016,1,25,17,45,186.5,15.0,1.2,16.5,33.0,175.34,0.0
2016,1,25,18,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,4.45,8.5,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,4.0,7.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,26,7,45,67.0,19.0,4.55,6.0,26.0,15.08,0.0
2016,1,26,8,0,134.0,38.0,4.8,6.0,52.0,29.47,19.86
2016,1,26,8,15,178.5,58.0,5.05,6.0,87.5,44.15,34.2
2016,1,26,8,30,223.0,78.0,5.3,6.0,123.0,58.45,47.8
2016,1,26,8,45,264.5,92.5,5.55,6.5,160.5,78.51,57.82
2016,1,26,9,0,306.0,107.0,5.8,7.0,198.0,114.09,81.26
2016,1,26,9,15,219.5,134.5,5.85,7.0,205.5,144.26,110.25
2016,1,26,9,30,133.0,162.0,5.9,7.0,213.0,162.65,130.53
2016,1,26,9,45,177.0,180.0,6.0,7.5,256.0,201.4,162.9
2016,1,26,10,0,221.0,198.0,6.1,8.0,299.0,245.67,200.4
2016,1,26,10,15,347.0,192.0,6.1,8.5,366.0,312.6,256.05
2016,1,26,10,30,473.0,186.0,6.1,9.0,433.0,395.79,325.81
2016,1,26,10,45,278.0,223.0,6.2,9.5,370.5,352.11,291.39
2016,1,26,11,0,83.0,260.0,6.3,10.0,308.0,278.04,229.18
2016,1,26,11,15,247.5,255.5,6.35,10.0,406.0,401.54,332.97
2016,1,26,11,30,412.0,251.0,6.4,10.0,504.0,523.62,434.38
2016,1,26,11,45,226.5,261.5,6.45,10.5,401.5,412.91,341.9
2016,1,26,12,0,41.0,272.0,6.5,11.0,299.0,283.25,231.66
2016,1,26,12,15,20.5,206.5,6.6,11.0,220.0,194.78,158.57
2016,1,26,12,30,0.0,141.0,6.7,11.0,141.0,119.47,95.24
2016,1,26,12,45,0.0,83.5,6.8,11.0,83.5,69.48,53.28
2016,1,26,13,0,0.0,26.0,6.9,11.0,26.0,21.55,12.69
2016,1,26,13,15,0.0,28.5,6.95,10.5,28.5,23.62,14.5
2016,1,26,13,30,0.0,31.0,7.0,10.0,31.0,25.69,16.32
2016,1,26,13,45,0.0,77.0,7.1,10.0,77.0,64.02,49.0
2016,1,26,14,0,0.0,123.0,7.2,10.0,123.0,104.41,83.3
2016,1,26,14,15,0.0,68.5,6.85,10.0,68.5,56.88,43.03
2016,1,26,14,30,0.0,14.0,6.5,10.0,14.0,11.57,4.3
2016,1,26,14,45,0.0,76.0,6.2,10.0,76.0,63.11,48.56
2016,1,26,15,0,0.0,138.0,5.9,10.0,138.0,121.12,98.08
2016,1,26,15,15,0.0,77.5,5.45,9.5,77.5,64.33,49.9
2016,1,26,15,30,0.0,17.0,5.0,9.0,17.0,14.02,6.56
2016,1,26,15,45,0.0,15.5,4.6,9.0,15.5,12.78,5.51
2016,1,26,16,0,0.0,14.0,4.2,9.0,14.0,11.53,4.45
2016,1,26,16,15,0.0,12.0,3.95,8.5,12.0,9.87,3.03
2016,1,26,16,30,0.0,10.0,3.7,8.0,10.0,8.22,1.59
2016,1,26,16,45,0.0,8.0,3.5,7.5,8.0,6.57,0.13
2016,1,26,17,0,0.0,6.0,3.3,7.0,6.0,4.92,0.0
2016,1,26,17,15,0.0,4.0,3.35,6.5,4.0,3.28,0.0
2016,1,26,17,30,0.0,2.0,3.4,6.0,2.0,1.64,0.0
2016,1,26,17,45,0.0,1.0,3.45,6.0,1.0,0.82,0.0
2016,1,26,18,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,3.85,2.5,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,3.95,2.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,3.75,2.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,3.6,1.5,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,3.45,1.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,3.15,1.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,3.25,1.5,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,1,27,7,45,121.5,18.0,3.6,2.5,31.0,14.01,0.0
2016,1,27,8,0,243.0,36.0,3.8,3.0,62.0,27.83,18.79
2016,1,27,8,15,298.0,52.5,3.8,3.5,101.5,40.03,30.86
2016,1,27,8,30,353.0,69.0,3.8,4.0,141.0,51.88,42.19
2016,1,27,8,45,401.0,80.0,3.85,5.0,183.0,72.76,50.53
2016,1,27,9,0,449.0,91.0,3.9,6.0,225.0,115.37,76.6
2016,1,27,9,15,458.0,107.0,4.0,6.5,263.5,161.73,114.41
2016,1,27,9,30,467.0,123.0,4.1,7.0,302.0,209.38,156.68
2016,1,27,9,45,411.5,151.0,4.25,8.0,322.5,249.78,195.57
2016,1,27,10,0,356.0,179.0,4.4,9.0,343.0,279.57,224.27
2016,1,27,10,15,634.0,128.0,4.3,9.0,448.5,381.47,307.28
2016,1,27,10,30,912.0,77.0,4.2,9.0,554.0,501.28,406.3
2016,1,27,10,45,924.5,78.5,4.1,9.5,587.0,561.28,457.28
2016,1,27,11,0,937.0,80.0,4.0,10.0,620.0,620.66,506.21
2016,1,27,11,15,945.5,81.5,3.95,10.5,645.5,676.68,551.11
2016,1,27,11,30,954.0,83.0,3.9,11.0,671.0,731.15,593.4
2016,1,27,11,45,958.0,84.0,3.9,11.5,688.0,780.09,629.72
2016,1,27,12,0,962.0,85.0,3.9,12.0,705.0,826.58,662.14
2016,1,27,12,15,964.5,85.5,3.9,12.0,714.0,868.68,692.25
2016,1,27,12,30,967.0,86.0,3.9,12.0,723.0,907.82,720.08
2016,1,27,12,45,969.0,85.5,3.9,12.0,723.0,942.26,744.47
2016,1,27,13,0,971.0,85.0,3.9,12.0,723.0,973.34,766.47
2016,1,27,13,15,968.5,84.5,3.85,12.0,714.0,996.79,782.8
2016,1,27,13,30,966.0,84.0,3.8,12.0,705.0,1016.43,796.58
2016,1,27,13,45,963.0,82.0,3.8,12.5,688.0,1029.9,805.07
2016,1,27,14,0,960.0,80.0,3.8,13.0,671.0,1039.39,810.98
2016,1,27,14,15,952.0,79.0,3.75,13.0,645.5,1041.23,812.91
2016,1,27,14,30,944.0,78.0,3.7,13.0,620.0,1039.07,812.31
2016,1,27,14,45,931.5,76.5,3.65,13.0,586.5,1027.92,805.63
2016,1,27,15,0,919.0,75.0,3.6,13.0,553.0,1012.96,796.51
2016,1,27,15,15,902.0,72.5,3.4,12.5,513.0,988.65,781.19
2016,1,27,15,30,885.0,70.0,3.2,12.0,473.0,961.0,763.47
2016,1,27,15,45,863.5,66.5,3.0,12.0,427.5,934.93,745.33
2016,1,27,16,0,842.0,63.0,2.8,12.0,382.0,895.4,717.14
2016,1,27,16,15,806.5,59.0,2.4,11.0,332.0,839.99,677.67
2016,1,27,16,30,771.0,55.0,2.0,10.0,282.0,783.16,635.68
2016,1,27,16,45,718.5,49.5,1.6,9.0,229.5,708.88,578.42
2016,1,27,17,0,666.0,44.0,1.2,8.0,177.0,635.16,518.53
2016,1,27,17,15,570.5,36.0,1.2,7.0,127.0,526.21,430.79
2016,1,27,17,30,475.0,28.0,1.2,6.0,77.0,422.69,335.2
2016,1,27,17,45,237.5,14.0,1.25,5.5,38.5,207.58,10.39
2016,1,27,18,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,2.2,0.5,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,1,28,7,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,28,7,45,240.0,14.5,3.35,4.0,40.5,12.75,0.0
2016,1,28,8,0,480.0,29.0,3.7,5.0,81.0,26.18,17.26
2016,1,28,8,15,572.0,36.5,3.55,5.5,131.5,32.57,23.9
2016,1,28,8,30,664.0,44.0,3.4,6.0,182.0,38.98,30.11
2016,1,28,8,45,720.0,48.5,3.25,7.0,234.0,62.74,35.52
2016,1,28,9,0,776.0,53.0,3.1,8.0,286.0,120.14,66.51
2016,1,28,9,15,810.5,56.5,3.1,9.0,336.0,180.04,112.85
2016,1,28,9,30,845.0,60.0,3.1,10.0,386.0,246.01,170.27
2016,1,28,9,45,870.5,62.0,3.15,11.5,431.5,308.82,226.94
2016,1,28,10,0,896.0,64.0,3.2,13.0,477.0,373.62,284.78
2016,1,28,10,15,912.5,66.0,3.3,13.5,517.0,436.54,341.0
2016,1,28,10,30,929.0,68.0,3.4,14.0,557.0,499.84,395.87
2016,1,28,10,45,941.5,69.0,3.5,15.0,590.0,560.19,445.9
2016,1,28,11,0,954.0,70.0,3.6,16.0,623.0,619.88,493.59
2016,1,28,11,15,962.0,71.0,3.6,16.5,648.5,675.85,537.47
2016,1,28,11,30,970.0,72.0,3.6,17.0,674.0,730.18,578.76
2016,1,28,11,45,973.0,73.5,3.65,17.5,690.5,779.57,614.25
2016,1,28,12,0,976.0,75.0,3.7,18.0,707.0,826.41,646.27
2016,1,28,12,15,978.5,75.5,3.7,18.0,716.0,868.98,675.94
2016,1,28,12,30,981.0,76.0,3.7,18.0,725.0,908.54,703.34
2016,1,28,12,45,981.0,76.0,3.7,18.5,724.5,942.17,725.13
2016,1,28,13,0,981.0,76.0,3.7,19.0,724.0,972.3,744.44
2016,1,28,13,15,979.0,75.5,3.7,19.0,715.5,996.37,761.03
2016,1,28,13,30,977.0,75.0,3.7,19.0,707.0,1016.6,775.15
2016,1,28,13,45,973.0,74.0,3.7,19.0,690.0,1030.4,785.07
2016,1,28,14,0,969.0,73.0,3.7,19.0,673.0,1040.18,792.48
2016,1,28,14,15,961.5,72.0,3.6,19.0,647.5,1042.5,794.28
2016,1,28,14,30,954.0,71.0,3.5,19.0,622.0,1040.78,793.58
2016,1,28,14,45,938.5,71.0,3.45,19.0,588.0,1028.53,786.31
2016,1,28,15,0,923.0,71.0,3.4,19.0,554.0,1012.51,776.7
2016,1,28,15,15,906.5,69.0,2.95,18.5,514.5,989.25,760.36
2016,1,28,15,30,890.0,67.0,2.5,18.0,475.0,962.63,741.37
2016,1,28,15,45,867.0,64.0,2.1,18.0,429.5,925.33,713.66
2016,1,28,16,0,844.0,61.0,1.7,18.0,384.0,895.44,690.53
2016,1,28,16,15,809.5,57.5,1.6,17.0,334.0,841.58,656.02
2016,1,28,16,30,775.0,54.0,1.5,16.0,284.0,786.25,619.17
2016,1,28,16,45,721.5,48.5,1.4,15.0,232.0,710.99,565.68
2016,1,28,17,0,668.0,43.0,1.3,14.0,180.0,636.43,509.5
2016,1,28,17,15,574.0,36.0,1.3,13.5,129.5,529.71,424.66
2016,1,28,17,30,480.0,29.0,1.3,13.0,79.0,427.86,333.28
2016,1,28,17,45,240.0,14.5,1.3,13.0,39.5,211.31,41.95
2016,1,28,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,29,7,45,249.0,15.0,2.9,8.5,42.5,13.21,0.18
2016,1,29,8,0,498.0,30.0,3.3,10.0,85.0,27.15,17.77
2016,1,29,8,15,588.5,37.0,3.4,10.5,136.0,33.07,23.85
2016,1,29,8,30,679.0,44.0,3.5,11.0,187.0,39.04,29.55
2016,1,29,8,45,731.0,49.0,3.6,12.0,239.0,62.62,34.96
2016,1,29,9,0,783.0,54.0,3.7,13.0,291.0,120.78,65.64
2016,1,29,9,15,817.5,58.0,3.7,13.5,341.5,181.64,112.02
2016,1,29,9,30,852.0,62.0,3.7,14.0,392.0,246.35,167.83
2016,1,29,9,45,874.5,64.5,3.7,15.0,437.5,311.55,226.27
2016,1,29,10,0,897.0,67.0,3.7,16.0,483.0,376.18,283.92
2016,1,29,10,15,913.0,69.0,4.05,17.0,523.0,439.11,339.35
2016,1,29,10,30,929.0,71.0,4.4,18.0,563.0,502.36,393.54
2016,1,29,10,45,940.5,72.5,4.75,19.0,596.0,562.85,444.04
2016,1,29,11,0,952.0,74.0,5.1,20.0,629.0,622.6,492.41
2016,1,29,11,15,959.0,75.5,5.15,20.0,654.0,678.54,537.58
2016,1,29,11,30,966.0,77.0,5.2,20.0,679.0,732.76,580.36
2016,1,29,11,45,967.5,79.0,5.3,20.5,695.5,781.62,616.28
2016,1,29,12,0,969.0,81.0,5.4,21.0,712.0,827.81,648.52
2016,1,29,12,15,971.0,81.5,5.45,21.0,720.5,869.91,678.64
2016,1,29,12,30,973.0,82.0,5.5,21.0,729.0,908.98,706.51
2016,1,29,12,45,972.0,82.0,5.55,21.0,728.0,941.7,729.84
2016,1,29,13,0,971.0,82.0,5.6,21.0,727.0,970.87,750.76
2016,1,29,13,15,968.0,81.5,5.6,21.0,718.0,993.97,767.17
2016,1,29,13,30,965.0,81.0,5.6,21.0,709.0,1013.22,781.03
2016,1,29,13,45,959.5,80.5,5.65,21.0,691.5,1026.17,791.03
2016,1,29,14,0,954.0,80.0,5.7,21.0,674.0,1035.13,798.47
2016,1,29,14,15,945.5,79.0,5.6,20.5,648.0,1036.53,801.32
2016,1,29,14,30,937.0,78.0,5.5,20.0,622.0,1033.93,801.59
2016,1,29,14,45,926.0,76.0,5.45,20.0,589.0,1023.66,795.47
2016,1,29,15,0,915.0,74.0,5.4,20.0,556.0,1009.57,786.85
2016,1,29,15,15,898.0,71.5,5.15,19.5,516.0,985.28,771.13
2016,1,29,15,30,881.0,69.0,4.9,19.0,476.0,957.64,753.0
2016,1,29,15,45,857.5,66.0,4.65,19.0,430.5,930.47,733.63
2016,1,29,16,0,834.0,63.0,4.4,19.0,385.0,889.86,704.32
2016,1,29,16,15,799.0,59.5,4.05,18.0,335.0,835.72,667.27
2016,1,29,16,30,764.0,56.0,3.7,17.0,285.0,780.13,627.92
2016,1,29,16,45,710.0,50.5,3.4,16.0,233.0,704.65,571.78
2016,1,29,17,0,656.0,45.0,3.1,15.0,181.0,629.85,513.14
2016,1,29,17,15,563.0,37.5,3.0,14.0,131.0,523.47,426.65
2016,1,29,17,30,470.0,30.0,2.9,13.0,81.0,421.95,335.06
2016,1,29,17,45,235.0,15.0,2.85,12.5,40.5,214.52,69.67
2016,1,29,18,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,4.5,7.5,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2016,1,30,7,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,30,7,45,205.5,18.0,4.0,7.5,41.0,14.62,1.65
2016,1,30,8,0,411.0,36.0,4.2,8.0,82.0,29.85,20.34
2016,1,30,8,15,508.5,45.0,4.15,8.5,132.5,36.7,27.32
2016,1,30,8,30,606.0,54.0,4.1,9.0,183.0,43.53,33.86
2016,1,30,8,45,673.0,59.0,4.1,10.0,236.0,64.75,38.59
2016,1,30,9,0,740.0,64.0,4.1,11.0,289.0,124.59,71.33
2016,1,30,9,15,777.0,68.0,4.15,12.0,339.5,183.3,115.9
2016,1,30,9,30,814.0,72.0,4.2,13.0,390.0,246.26,169.94
2016,1,30,9,45,842.5,74.5,4.3,14.0,436.5,309.4,226.57
2016,1,30,10,0,871.0,77.0,4.4,15.0,483.0,375.07,285.17
2016,1,30,10,15,889.0,79.5,4.5,15.5,523.5,438.76,341.82
2016,1,30,10,30,907.0,82.0,4.6,16.0,564.0,502.46,396.94
2016,1,30,10,45,920.0,83.5,4.7,17.0,597.5,562.82,447.02
2016,1,30,11,0,933.0,85.0,4.8,18.0,631.0,622.62,494.92
2016,1,30,11,15,941.0,86.0,4.85,18.5,656.5,678.01,538.74
2016,1,30,11,30,949.0,87.0,4.9,19.0,682.0,731.78,580.12
2016,1,30,11,45,956.5,87.0,5.0,19.5,699.5,782.3,617.62
2016,1,30,12,0,964.0,87.0,5.1,20.0,717.0,830.65,651.42
2016,1,30,12,15,966.0,87.0,5.1,20.0,725.5,872.21,680.79
2016,1,30,12,30,968.0,87.0,5.1,20.0,734.0,910.74,707.89
2016,1,30,12,45,966.5,87.5,5.15,20.5,733.5,943.6,729.83
2016,1,30,13,0,965.0,88.0,5.2,21.0,733.0,972.91,749.26
2016,1,30,13,15,962.0,87.5,5.2,21.0,723.5,996.05,765.56
2016,1,30,13,30,959.0,87.0,5.2,21.0,714.0,1015.36,779.34
2016,1,30,13,45,952.0,86.5,5.2,21.5,696.0,1026.95,786.37
2016,1,30,14,0,945.0,86.0,5.2,22.0,678.0,1034.52,790.83
2016,1,30,14,15,936.0,84.5,5.1,21.5,652.0,1034.89,792.85
2016,1,30,14,30,927.0,83.0,5.0,21.0,626.0,1031.27,792.33
2016,1,30,14,45,915.0,81.0,4.9,21.0,592.5,1020.14,785.23
2016,1,30,15,0,903.0,79.0,4.8,21.0,559.0,1005.23,775.7
2016,1,30,15,15,885.0,77.0,4.55,20.5,518.5,980.85,759.87
2016,1,30,15,30,867.0,75.0,4.3,20.0,478.0,963.94,749.67
2016,1,30,15,45,840.0,72.0,4.05,20.0,432.0,922.9,721.25
2016,1,30,16,0,813.0,69.0,3.8,20.0,386.0,879.29,690.78
2016,1,30,16,15,776.0,65.0,3.6,19.0,336.0,823.01,653.26
2016,1,30,16,30,739.0,61.0,3.4,18.0,286.0,765.35,613.3
2016,1,30,16,45,681.5,55.5,3.2,17.0,233.5,687.33,555.98
2016,1,30,17,0,624.0,50.0,3.0,16.0,181.0,618.29,502.46
2016,1,30,17,15,528.5,41.5,3.1,15.5,131.0,510.51,415.1
2016,1,30,17,30,433.0,33.0,3.2,15.0,81.0,408.89,324.76
2016,1,30,17,45,216.5,16.5,3.3,14.5,40.5,205.67,85.93
2016,1,30,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,1,31,7,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,31,7,45,188.0,18.5,3.7,11.5,40.0,14.99,2.46
2016,1,31,8,0,376.0,37.0,3.9,12.0,80.0,30.56,20.66
2016,1,31,8,15,472.5,46.5,3.8,12.5,129.0,37.74,27.81
2016,1,31,8,30,569.0,56.0,3.7,13.0,178.0,44.88,34.53
2016,1,31,8,45,642.5,59.5,3.65,14.0,231.0,63.4,37.76
2016,1,31,9,0,716.0,63.0,3.6,15.0,284.0,120.67,67.99
2016,1,31,9,15,753.5,67.5,3.45,15.5,333.0,178.42,111.22
2016,1,31,9,30,791.0,72.0,3.3,16.0,382.0,240.51,163.84
2016,1,31,9,45,824.0,73.0,3.2,17.0,429.0,302.18,218.04
2016,1,31,10,0,857.0,74.0,3.1,18.0,476.0,366.91,274.51
2016,1,31,10,15,874.5,76.0,3.05,18.5,515.5,429.38,328.82
2016,1,31,10,30,892.0,78.0,3.0,19.0,555.0,491.43,381.11
2016,1,31,10,45,907.5,78.5,2.95,20.0,589.0,551.26,429.12
2016,1,31,11,0,923.0,79.0,2.9,21.0,623.0,610.81,474.97
2016,1,31,11,15,931.5,80.5,2.95,21.5,648.5,666.48,517.54
2016,1,31,11,30,940.0,82.0,3.0,22.0,674.0,720.63,557.74
2016,1,31,11,45,940.0,85.0,3.05,22.5,690.0,768.54,591.63
2016,1,31,12,0,940.0,88.0,3.1,23.0,706.0,813.75,621.69
2016,1,31,12,15,942.5,88.5,3.05,23.5,714.5,855.41,648.37
2016,1,31,12,30,945.0,89.0,3.0,24.0,723.0,894.16,672.74
2016,1,31,12,45,945.5,88.5,3.0,24.5,723.5,926.99,693.23
2016,1,31,13,0,946.0,88.0,3.0,25.0,724.0,956.44,711.41
2016,1,31,13,15,943.5,87.5,2.9,25.0,715.0,979.63,726.02
2016,1,31,13,30,941.0,87.0,2.8,25.0,706.0,999.07,738.21
2016,1,31,13,45,936.5,86.0,2.75,25.0,688.5,1012.2,746.81
2016,1,31,14,0,932.0,85.0,2.7,25.0,671.0,1021.42,753.06
2016,1,31,14,15,923.5,83.5,2.5,25.0,645.5,1022.19,752.46
2016,1,31,14,30,915.0,82.0,2.3,25.0,620.0,1019.0,749.4
2016,1,31,14,45,904.0,80.0,2.15,25.0,587.5,1008.85,742.49
2016,1,31,15,0,893.0,78.0,2.0,25.0,555.0,994.95,733.31
2016,1,31,15,15,875.5,75.5,1.8,24.5,515.5,970.43,718.05
2016,1,31,15,30,858.0,73.0,1.6,24.0,476.0,953.44,707.72
2016,1,31,15,45,833.5,70.0,1.4,24.0,430.5,914.92,681.55
2016,1,31,16,0,809.0,67.0,1.2,24.0,385.0,873.78,653.52
2016,1,31,16,15,772.5,63.0,1.15,23.0,335.5,818.05,619.61
2016,1,31,16,30,736.0,59.0,1.1,22.0,286.0,760.99,583.4
2016,1,31,16,45,680.0,54.0,1.05,21.5,234.0,685.04,530.71
2016,1,31,17,0,624.0,49.0,1.0,21.0,182.0,609.75,475.6
2016,1,31,17,15,530.0,41.0,1.05,20.0,132.5,511.39,401.19
2016,1,31,17,30,436.0,33.0,1.1,19.0,83.0,411.46,318.04
2016,1,31,17,45,218.0,16.5,1.15,18.5,41.5,208.03,100.21
2016,1,31,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
