Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,2,15,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,5.65,17.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,5.1,16.5,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,3,3,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,3,7,15,91.5,24.0,3.25,17.5,34.5,18.9,5.34
2016,3,3,7,30,183.0,48.0,3.5,18.0,69.0,36.81,25.56
2016,3,3,7,45,309.0,61.5,3.8,18.5,121.0,46.51,34.8
2016,3,3,8,0,435.0,75.0,4.1,19.0,173.0,56.43,43.82
2016,3,3,8,15,502.0,85.5,4.35,19.5,228.0,66.19,52.42
2016,3,3,8,30,569.0,96.0,4.6,20.0,283.0,72.75,58.0
2016,3,3,8,45,654.0,92.5,4.9,21.0,343.5,80.36,53.26
2016,3,3,9,0,739.0,89.0,5.2,22.0,404.0,132.72,75.11
2016,3,3,9,15,770.0,93.0,5.55,22.5,456.5,197.46,121.98
2016,3,3,9,30,801.0,97.0,5.9,23.0,509.0,260.86,174.38
2016,3,3,9,45,841.5,93.5,6.3,23.5,561.0,323.99,228.95
2016,3,3,10,0,882.0,90.0,6.7,24.0,613.0,393.3,288.94
2016,3,3,10,15,897.0,92.0,6.8,24.0,655.0,457.43,345.1
2016,3,3,10,30,912.0,94.0,6.9,24.0,697.0,521.77,400.15
2016,3,3,10,45,930.0,92.5,7.0,24.5,733.5,584.5,451.74
2016,3,3,11,0,948.0,91.0,7.1,25.0,770.0,647.06,501.71
2016,3,3,11,15,955.5,92.0,7.05,25.0,796.5,704.78,547.36
2016,3,3,11,30,963.0,93.0,7.0,25.0,823.0,760.72,590.57
2016,3,3,11,45,971.0,92.0,7.0,25.0,842.0,813.05,629.05
2016,3,3,12,0,979.0,91.0,7.0,25.0,861.0,863.07,664.52
2016,3,3,12,15,981.5,91.5,6.9,25.0,870.0,907.52,695.38
2016,3,3,12,30,984.0,92.0,6.8,25.0,879.0,948.8,723.79
2016,3,3,12,45,987.0,90.5,6.75,25.5,879.5,985.09,747.29
2016,3,3,13,0,990.0,89.0,6.7,26.0,880.0,1017.8,768.17
2016,3,3,13,15,988.5,88.5,6.6,26.0,871.0,1043.59,785.51
2016,3,3,13,30,987.0,88.0,6.5,26.0,862.0,1065.34,800.14
2016,3,3,13,45,986.0,85.5,6.45,26.0,844.0,1081.19,811.16
2016,3,3,14,0,985.0,83.0,6.4,26.0,826.0,1092.78,819.47
2016,3,3,14,15,978.5,82.5,6.3,25.5,799.0,1096.85,824.18
2016,3,3,14,30,972.0,82.0,6.2,25.0,772.0,1096.62,826.19
2016,3,3,14,45,959.0,82.0,6.1,25.0,736.5,1086.12,819.74
2016,3,3,15,0,946.0,82.0,6.0,25.0,701.0,1071.53,810.74
2016,3,3,15,15,932.5,80.0,5.85,24.5,658.5,1050.03,798.41
2016,3,3,15,30,919.0,78.0,5.7,24.0,616.0,1024.76,783.58
2016,3,3,15,45,903.0,75.0,5.55,24.0,568.0,992.23,762.16
2016,3,3,16,0,887.0,72.0,5.4,24.0,520.0,956.49,738.5
2016,3,3,16,15,861.5,69.0,5.0,23.0,466.5,908.97,707.49
2016,3,3,16,30,836.0,66.0,4.6,22.0,413.0,869.02,681.38
2016,3,3,16,45,800.0,61.5,4.25,21.5,356.5,805.94,637.09
2016,3,3,17,0,764.0,57.0,3.9,21.0,300.0,742.22,591.5
2016,3,3,17,15,705.5,51.5,3.5,20.0,242.5,659.03,530.13
2016,3,3,17,30,647.0,46.0,3.1,19.0,185.0,577.99,467.18
2016,3,3,17,45,545.5,38.0,2.75,18.0,130.5,466.22,376.54
2016,3,3,18,0,444.0,30.0,2.4,17.0,76.0,370.89,289.73
2016,3,3,18,15,222.0,15.0,2.4,16.5,38.0,179.84,24.77
2016,3,3,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,4,7,15,232.0,17.5,1.2,9.0,45.5,14.1,3.83
2016,3,4,7,30,464.0,35.0,1.2,10.0,91.0,28.83,19.68
2016,3,4,7,45,563.0,43.5,1.3,11.0,147.0,35.33,26.05
2016,3,4,8,0,662.0,52.0,1.4,12.0,203.0,45.51,35.39
2016,3,4,8,15,718.0,57.5,1.6,13.0,262.0,49.61,39.03
2016,3,4,8,30,774.0,63.0,1.8,14.0,321.0,53.71,42.5
2016,3,4,8,45,810.0,67.5,2.0,15.0,378.0,70.82,44.25
2016,3,4,9,0,846.0,72.0,2.2,16.0,435.0,134.23,73.68
2016,3,4,9,15,870.5,75.0,2.3,16.5,488.5,199.05,121.07
2016,3,4,9,30,895.0,78.0,2.4,17.0,542.0,270.49,181.12
2016,3,4,9,45,910.5,81.0,2.55,18.0,589.5,336.97,239.42
2016,3,4,10,0,926.0,84.0,2.7,19.0,637.0,404.25,297.96
2016,3,4,10,15,938.5,86.0,2.6,19.0,679.0,469.95,354.63
2016,3,4,10,30,951.0,88.0,2.5,19.0,721.0,535.49,409.28
2016,3,4,10,45,957.0,91.0,2.4,19.5,754.0,598.04,458.85
2016,3,4,11,0,963.0,94.0,2.3,20.0,787.0,659.17,505.25
2016,3,4,11,15,969.0,95.0,2.25,20.0,813.0,716.77,548.62
2016,3,4,11,30,975.0,96.0,2.2,20.0,839.0,772.4,589.2
2016,3,4,11,45,973.5,99.0,2.2,20.5,855.0,822.19,622.53
2016,3,4,12,0,972.0,102.0,2.2,21.0,871.0,868.92,652.24
2016,3,4,12,15,973.5,102.5,2.2,21.0,879.0,912.43,680.71
2016,3,4,12,30,975.0,103.0,2.2,21.0,887.0,952.72,706.85
2016,3,4,12,45,972.5,103.5,2.2,21.5,885.5,986.04,726.9
2016,3,4,13,0,970.0,104.0,2.2,22.0,884.0,1015.57,744.43
2016,3,4,13,15,967.5,104.0,2.2,22.0,874.0,1040.67,760.57
2016,3,4,13,30,965.0,104.0,2.2,22.0,864.0,1061.78,774.27
2016,3,4,13,45,958.5,103.5,2.25,22.5,844.5,1074.32,781.78
2016,3,4,14,0,952.0,103.0,2.3,23.0,825.0,1082.62,786.83
2016,3,4,14,15,944.5,101.5,2.35,23.0,797.0,1084.55,789.57
2016,3,4,14,30,937.0,100.0,2.4,23.0,769.0,1082.25,789.88
2016,3,4,14,45,925.5,98.5,2.45,23.0,733.5,1071.72,785.12
2016,3,4,15,0,914.0,97.0,2.5,23.0,698.0,1057.18,777.99
2016,3,4,15,15,899.5,94.5,2.5,22.5,655.0,1034.54,766.66
2016,3,4,15,30,885.0,92.0,2.5,22.0,612.0,1019.9,760.71
2016,3,4,15,45,803.0,98.0,2.5,22.0,541.0,934.25,705.67
2016,3,4,16,0,721.0,104.0,2.5,22.0,470.0,854.15,653.68
2016,3,4,16,15,754.0,91.5,2.2,21.5,439.0,846.83,650.22
2016,3,4,16,30,787.0,79.0,1.9,21.0,408.0,840.97,646.76
2016,3,4,16,45,745.5,74.0,1.65,20.5,351.0,773.77,600.34
2016,3,4,17,0,704.0,69.0,1.4,20.0,294.0,712.52,557.29
2016,3,4,17,15,642.0,62.0,1.45,18.5,237.0,627.21,499.15
2016,3,4,17,30,580.0,55.0,1.5,17.0,180.0,544.72,439.0
2016,3,4,17,45,476.5,44.5,1.55,16.0,127.0,431.96,349.7
2016,3,4,18,0,373.0,34.0,1.6,15.0,74.0,327.99,258.28
2016,3,4,18,15,186.5,17.0,1.65,14.5,37.0,161.82,40.23
2016,3,4,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,7,15,179.5,20.0,1.15,11.5,42.5,16.06,5.86
2016,3,5,7,30,359.0,40.0,1.2,12.0,85.0,32.68,22.94
2016,3,5,7,45,458.0,51.0,1.3,13.0,138.5,40.92,30.81
2016,3,5,8,0,557.0,62.0,1.4,14.0,192.0,49.03,38.24
2016,3,5,8,15,321.0,99.5,1.45,15.0,179.0,71.78,58.34
2016,3,5,8,30,85.0,137.0,1.5,16.0,166.0,101.64,84.17
2016,3,5,8,45,285.0,138.0,1.6,17.0,258.0,104.59,78.54
2016,3,5,9,0,485.0,139.0,1.7,18.0,350.0,144.96,95.78
2016,3,5,9,15,521.0,148.5,1.7,18.5,399.5,194.57,131.41
2016,3,5,9,30,557.0,158.0,1.7,19.0,449.0,248.7,174.8
2016,3,5,9,45,705.0,130.0,1.7,19.5,532.0,312.0,223.71
2016,3,5,10,0,853.0,102.0,1.7,20.0,615.0,392.14,287.36
2016,3,5,10,15,867.5,104.5,1.8,20.5,656.0,455.84,340.87
2016,3,5,10,30,882.0,107.0,1.9,21.0,697.0,519.84,392.98
2016,3,5,10,45,739.0,172.0,2.0,21.5,683.0,554.69,421.55
2016,3,5,11,0,596.0,237.0,2.1,22.0,669.0,569.72,433.42
2016,3,5,11,15,755.5,175.5,2.25,22.0,742.5,658.86,501.54
2016,3,5,11,30,915.0,114.0,2.4,22.0,816.0,748.18,568.86
2016,3,5,11,45,918.0,115.5,2.55,22.5,833.0,797.27,603.22
2016,3,5,12,0,921.0,117.0,2.7,23.0,850.0,843.83,634.16
2016,3,5,12,15,923.0,117.5,2.8,23.0,858.0,885.89,662.73
2016,3,5,12,30,925.0,118.0,2.9,23.0,866.0,924.95,689.23
2016,3,5,12,45,922.5,119.0,3.05,23.5,864.5,957.29,710.25
2016,3,5,13,0,920.0,120.0,3.2,24.0,863.0,986.05,728.91
2016,3,5,13,15,917.0,119.5,3.25,24.0,853.0,1009.1,744.54
2016,3,5,13,30,914.0,119.0,3.3,24.0,843.0,1028.32,757.8
2016,3,5,13,45,905.0,120.0,3.4,24.5,823.5,1039.29,764.74
2016,3,5,14,0,896.0,121.0,3.5,25.0,804.0,1046.19,769.24
2016,3,5,14,15,888.0,119.5,3.5,24.5,776.5,1047.38,772.43
2016,3,5,14,30,880.0,118.0,3.5,24.0,749.0,1057.66,781.86
2016,3,5,14,45,850.5,123.5,3.55,24.0,710.5,1037.03,769.9
2016,3,5,15,0,821.0,129.0,3.6,24.0,672.0,1012.43,755.62
2016,3,5,15,15,800.0,121.0,3.55,23.5,623.0,977.64,735.24
2016,3,5,15,30,779.0,113.0,3.5,23.0,574.0,939.46,712.46
2016,3,5,15,45,757.0,114.5,3.5,23.0,533.0,915.35,698.18
2016,3,5,16,0,735.0,116.0,3.5,23.0,492.0,882.29,677.51
2016,3,5,16,15,703.5,110.0,3.15,22.5,439.5,828.7,641.42
2016,3,5,16,30,672.0,104.0,2.8,22.0,387.0,773.67,603.79
2016,3,5,16,45,624.0,97.5,2.5,21.5,332.0,702.57,553.87
2016,3,5,17,0,576.0,91.0,2.2,21.0,277.0,631.9,502.83
2016,3,5,17,15,511.0,80.5,2.05,20.0,222.5,544.22,438.48
2016,3,5,17,30,446.0,70.0,1.9,19.0,168.0,459.56,372.88
2016,3,5,17,45,345.0,55.0,1.8,18.0,117.5,347.81,281.69
2016,3,5,18,0,244.0,40.0,1.7,17.0,67.0,248.66,195.26
2016,3,5,18,15,122.0,20.0,1.7,16.5,33.5,124.11,40.54
2016,3,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,1.0,2.8,12.0,1.0,0.0,0.0
2016,3,6,7,0,0.0,2.0,3.1,13.0,2.0,1.71,0.0
2016,3,6,7,15,0.0,14.0,3.2,13.5,14.0,11.53,2.97
2016,3,6,7,30,0.0,26.0,3.3,14.0,26.0,21.45,13.03
2016,3,6,7,45,0.0,41.5,3.45,14.5,41.5,34.33,24.8
2016,3,6,8,0,0.0,57.0,3.6,15.0,57.0,46.82,36.11
2016,3,6,8,15,0.0,74.0,3.9,15.5,74.0,60.21,48.01
2016,3,6,8,30,0.0,91.0,4.2,16.0,91.0,73.47,59.56
2016,3,6,8,45,0.0,107.5,4.5,16.5,107.5,86.41,67.42
2016,3,6,9,0,0.0,124.0,4.8,17.0,124.0,99.87,78.28
2016,3,6,9,15,0.0,140.0,4.95,17.5,140.0,113.11,88.8
2016,3,6,9,30,0.0,156.0,5.1,18.0,156.0,126.49,99.31
2016,3,6,9,45,0.0,148.0,5.25,18.5,148.0,121.25,94.52
2016,3,6,10,0,0.0,140.0,5.4,19.0,140.0,115.48,89.39
2016,3,6,10,15,12.0,199.0,5.5,19.5,207.5,168.52,131.68
2016,3,6,10,30,24.0,258.0,5.6,20.0,275.0,223.75,175.13
2016,3,6,10,45,12.0,197.0,5.75,20.5,205.5,170.05,131.96
2016,3,6,11,0,0.0,136.0,5.9,21.0,136.0,113.42,86.25
2016,3,6,11,15,0.0,129.0,6.0,21.5,129.0,107.75,81.44
2016,3,6,11,30,0.0,122.0,6.1,22.0,122.0,102.0,76.6
2016,3,6,11,45,0.0,125.0,6.25,22.5,125.0,104.66,78.5
2016,3,6,12,0,0.0,128.0,6.4,23.0,128.0,107.34,80.41
2016,3,6,12,15,2.5,155.5,6.45,23.0,158.0,133.12,100.89
2016,3,6,12,30,5.0,183.0,6.5,23.0,188.0,159.51,121.76
2016,3,6,12,45,4.5,178.5,6.55,23.5,183.0,155.64,118.45
2016,3,6,13,0,4.0,174.0,6.6,24.0,178.0,151.68,115.12
2016,3,6,13,15,4.0,172.5,6.55,24.0,176.0,150.76,114.44
2016,3,6,13,30,4.0,171.0,6.5,24.0,174.0,149.8,113.77
2016,3,6,13,45,6.5,196.0,6.45,24.0,201.0,175.28,133.97
2016,3,6,14,0,9.0,221.0,6.4,24.0,228.0,201.59,154.78
2016,3,6,14,15,405.5,183.5,6.3,24.0,476.0,639.01,502.22
2016,3,6,14,30,802.0,146.0,6.2,24.0,724.0,1009.35,771.1
2016,3,6,14,45,401.0,150.5,6.1,24.5,439.5,603.99,474.47
2016,3,6,15,0,0.0,155.0,6.0,25.0,155.0,133.52,100.88
2016,3,6,15,15,371.5,143.5,5.8,24.5,364.5,566.32,449.9
2016,3,6,15,30,743.0,132.0,5.6,24.0,574.0,933.12,720.85
2016,3,6,15,45,413.0,178.5,5.45,24.0,421.0,643.82,507.24
2016,3,6,16,0,83.0,225.0,5.3,24.0,268.0,315.56,249.14
2016,3,6,16,15,210.0,194.0,5.1,23.5,286.5,418.71,335.9
2016,3,6,16,30,337.0,163.0,4.9,23.0,305.0,512.78,413.24
2016,3,6,16,45,442.0,128.5,4.75,22.5,288.5,573.26,463.28
2016,3,6,17,0,547.0,94.0,4.6,22.0,272.0,610.41,493.72
2016,3,6,17,15,482.5,83.5,4.45,21.5,218.5,519.0,423.22
2016,3,6,17,30,418.0,73.0,4.3,21.0,165.0,438.88,358.68
2016,3,6,17,45,319.5,57.5,4.2,20.5,116.0,332.65,269.88
2016,3,6,18,0,221.0,42.0,4.1,20.0,67.0,235.82,184.83
2016,3,6,18,15,110.5,21.0,4.25,19.5,33.5,119.32,47.1
2016,3,6,18,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.6,18.5,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.85,17.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,1.5,4.3,16.5,1.5,0.0,0.0
2016,3,7,7,0,0.0,3.0,4.4,17.0,3.0,2.56,0.0
2016,3,7,7,15,0.0,18.0,4.55,17.0,18.0,14.84,5.71
2016,3,7,7,30,0.0,33.0,4.7,17.0,33.0,27.28,17.88
2016,3,7,7,45,0.0,53.5,4.9,17.5,53.5,43.37,32.39
2016,3,7,8,0,0.0,74.0,5.1,18.0,74.0,59.22,46.54
2016,3,7,8,15,0.0,95.5,5.45,18.5,95.5,75.57,60.86
2016,3,7,8,30,0.0,117.0,5.8,19.0,117.0,91.74,74.73
2016,3,7,8,45,0.0,64.5,6.2,19.5,64.5,53.45,39.18
2016,3,7,9,0,0.0,12.0,6.6,20.0,12.0,9.89,2.62
2016,3,7,9,15,0.0,71.0,6.7,20.0,71.0,58.9,43.35
2016,3,7,9,30,0.0,130.0,6.8,20.0,130.0,106.44,82.25
2016,3,7,9,45,0.0,141.0,6.95,20.5,141.0,115.74,89.38
2016,3,7,10,0,0.0,152.0,7.1,21.0,152.0,125.11,96.52
2016,3,7,10,15,0.0,145.5,7.0,21.0,145.5,120.37,92.44
2016,3,7,10,30,0.0,139.0,6.9,21.0,139.0,115.41,88.23
2016,3,7,10,45,8.5,200.5,6.8,21.5,207.0,171.05,132.4
2016,3,7,11,0,17.0,262.0,6.7,22.0,275.0,228.57,177.37
2016,3,7,11,15,17.0,268.0,6.6,22.0,281.5,235.79,182.78
2016,3,7,11,30,17.0,274.0,6.5,22.0,288.0,243.0,188.23
2016,3,7,11,45,58.0,335.0,6.4,22.0,382.0,338.45,263.05
2016,3,7,12,0,99.0,396.0,6.3,22.0,476.0,433.33,336.1
2016,3,7,12,15,101.5,401.0,6.25,22.0,484.0,448.69,347.58
2016,3,7,12,30,104.0,406.0,6.2,22.0,492.0,464.05,359.23
2016,3,7,12,45,79.0,389.0,6.2,22.0,454.0,432.76,334.99
2016,3,7,13,0,54.0,372.0,6.2,22.0,416.0,398.99,308.8
2016,3,7,13,15,58.5,372.0,6.2,22.0,419.5,408.64,316.56
2016,3,7,13,30,63.0,372.0,6.2,22.0,423.0,418.38,324.35
2016,3,7,13,45,48.5,345.5,6.2,22.0,384.0,381.09,295.79
2016,3,7,14,0,34.0,319.0,6.2,22.0,345.0,342.56,266.15
2016,3,7,14,15,38.5,315.5,6.3,22.0,344.0,347.2,270.43
2016,3,7,14,30,43.0,312.0,6.4,22.0,343.0,351.94,274.78
2016,3,7,14,45,26.5,263.5,6.5,22.0,282.5,285.03,222.81
2016,3,7,15,0,10.0,215.0,6.6,22.0,222.0,201.23,156.74
2016,3,7,15,15,5.0,113.0,6.5,22.0,116.5,100.28,76.18
2016,3,7,15,30,0.0,11.0,6.4,22.0,11.0,9.1,1.81
2016,3,7,15,45,0.0,77.5,6.3,22.0,77.5,64.38,47.22
2016,3,7,16,0,0.0,144.0,6.2,22.0,144.0,126.71,98.16
2016,3,7,16,15,0.0,116.0,5.95,21.5,116.0,100.29,77.07
2016,3,7,16,30,0.0,88.0,5.7,21.0,88.0,74.1,55.93
2016,3,7,16,45,0.0,75.0,5.5,20.5,75.0,62.47,46.57
2016,3,7,17,0,0.0,62.0,5.3,20.0,62.0,51.36,37.5
2016,3,7,17,15,0.0,49.5,5.2,19.5,49.5,40.94,28.85
2016,3,7,17,30,0.0,37.0,5.1,19.0,37.0,30.55,20.07
2016,3,7,17,45,0.0,26.0,5.0,19.0,26.0,21.43,12.2
2016,3,7,18,0,0.0,15.0,4.9,19.0,15.0,12.34,4.32
2016,3,7,18,15,0.0,7.5,4.9,19.0,7.5,6.16,0.0
2016,3,7,18,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,4.95,18.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.2,18.5,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,4.8,18.5,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.35,18.5,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,8,6,45,9.5,5.5,4.3,19.0,5.5,0.0,0.0
2016,3,8,7,0,19.0,11.0,4.4,19.0,11.0,9.39,0.0
2016,3,8,7,15,124.0,32.0,4.45,19.0,47.5,24.97,13.85
2016,3,8,7,30,229.0,53.0,4.5,19.0,84.0,40.22,28.83
2016,3,8,7,45,114.5,30.0,4.6,19.5,45.5,22.34,13.85
2016,3,8,8,0,0.0,7.0,4.7,20.0,7.0,5.75,0.0
2016,3,8,8,15,0.0,9.0,4.8,20.0,9.0,7.4,0.86
2016,3,8,8,30,0.0,11.0,4.9,20.0,11.0,9.05,2.3
2016,3,8,8,45,0.0,13.5,5.05,20.5,13.5,11.12,3.67
2016,3,8,9,0,0.0,16.0,5.2,21.0,16.0,13.2,5.36
2016,3,8,9,15,0.0,74.0,5.3,21.5,74.0,61.41,45.13
2016,3,8,9,30,0.0,132.0,5.4,22.0,132.0,108.02,82.81
2016,3,8,9,45,52.5,208.5,5.5,22.5,241.0,182.03,140.14
2016,3,8,10,0,105.0,285.0,5.6,23.0,350.0,264.64,203.91
2016,3,8,10,15,131.5,308.0,5.45,23.5,394.5,305.81,235.41
2016,3,8,10,30,158.0,331.0,5.3,24.0,439.0,350.17,269.24
2016,3,8,10,45,85.0,284.5,5.2,24.5,343.5,283.96,218.3
2016,3,8,11,0,12.0,238.0,5.1,25.0,248.0,205.54,156.81
2016,3,8,11,15,222.5,283.0,4.9,25.0,456.5,399.69,308.22
2016,3,8,11,30,433.0,328.0,4.7,25.0,665.0,609.91,465.36
2016,3,8,11,45,462.0,324.0,4.55,25.0,690.5,656.29,498.52
2016,3,8,12,0,491.0,320.0,4.4,25.0,716.0,703.56,532.55
2016,3,8,12,15,407.5,357.0,4.15,25.0,688.0,684.85,517.02
2016,3,8,12,30,324.0,394.0,3.9,25.0,660.0,670.33,504.22
2016,3,8,12,45,361.5,380.0,3.7,25.0,676.5,708.24,531.72
2016,3,8,13,0,399.0,366.0,3.5,25.0,693.0,746.39,558.79
2016,3,8,13,15,476.5,332.5,3.3,25.0,718.5,818.91,609.93
2016,3,8,13,30,554.0,299.0,3.1,25.0,744.0,877.76,650.88
2016,3,8,13,45,567.0,285.5,2.95,25.0,732.0,892.04,660.24
2016,3,8,14,0,580.0,272.0,2.8,25.0,720.0,903.52,668.07
2016,3,8,14,15,697.5,205.5,2.7,25.0,726.0,969.48,713.96
2016,3,8,14,30,815.0,139.0,2.6,25.0,732.0,1014.74,743.08
2016,3,8,14,45,491.5,231.5,2.55,25.5,584.5,789.61,589.77
2016,3,8,15,0,168.0,324.0,2.5,26.0,437.0,523.72,395.7
2016,3,8,15,15,446.0,232.5,2.45,25.5,506.5,745.02,563.89
2016,3,8,15,30,724.0,141.0,2.4,25.0,576.0,924.1,689.86
2016,3,8,15,45,700.5,136.0,2.4,25.0,529.5,884.82,663.67
2016,3,8,16,0,677.0,131.0,2.4,25.0,483.0,843.13,637.65
2016,3,8,16,15,644.5,124.5,2.2,24.5,432.0,789.18,602.45
2016,3,8,16,30,612.0,118.0,2.0,24.0,381.0,733.95,565.75
2016,3,8,16,45,567.5,109.5,1.85,24.0,327.5,665.14,517.72
2016,3,8,17,0,523.0,101.0,1.7,24.0,274.0,590.91,464.45
2016,3,8,17,15,457.5,90.0,1.6,23.0,221.0,506.31,403.2
2016,3,8,17,30,392.0,79.0,1.5,22.0,168.0,425.92,341.27
2016,3,8,17,45,297.0,62.5,1.45,21.5,119.0,322.31,257.43
2016,3,8,18,0,202.0,46.0,1.4,21.0,70.0,227.75,176.95
2016,3,8,18,15,101.0,23.0,1.55,20.5,35.0,117.97,59.02
2016,3,8,18,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.5,4.1,18.5,0.5,0.0,0.0
2016,3,9,7,0,0.0,1.0,4.2,19.0,1.0,0.85,0.0
2016,3,9,7,15,0.0,5.0,4.2,19.0,5.0,4.1,0.0
2016,3,9,7,30,0.0,9.0,4.2,19.0,9.0,7.39,0.71
2016,3,9,7,45,0.0,15.0,4.25,19.0,15.0,12.33,5.15
2016,3,9,8,0,0.0,21.0,4.3,19.0,21.0,17.29,9.6
2016,3,9,8,15,0.0,27.0,4.3,19.0,27.0,22.26,14.0
2016,3,9,8,30,0.0,33.0,4.3,19.0,33.0,27.24,18.36
2016,3,9,8,45,0.0,28.5,4.35,19.5,28.5,23.52,14.13
2016,3,9,9,0,0.0,24.0,4.4,20.0,24.0,19.81,10.93
2016,3,9,9,15,0.0,33.5,4.35,20.0,33.5,27.7,17.45
2016,3,9,9,30,0.0,43.0,4.3,20.0,43.0,35.61,23.93
2016,3,9,9,45,0.0,35.0,4.25,20.5,35.0,28.99,18.32
2016,3,9,10,0,0.0,27.0,4.2,21.0,27.0,22.36,12.77
2016,3,9,10,15,0.0,30.0,4.0,21.0,30.0,24.87,14.79
2016,3,9,10,30,0.0,33.0,3.8,21.0,33.0,27.39,16.8
2016,3,9,10,45,0.0,44.0,3.65,21.0,44.0,36.57,24.24
2016,3,9,11,0,0.0,55.0,3.5,21.0,55.0,45.76,31.66
2016,3,9,11,15,0.0,69.5,3.55,21.0,69.5,57.91,41.44
2016,3,9,11,30,0.0,84.0,3.6,21.0,84.0,70.08,51.19
2016,3,9,11,45,0.0,91.5,3.65,21.0,91.5,76.41,56.21
2016,3,9,12,0,0.0,99.0,3.7,21.0,99.0,82.77,61.27
2016,3,9,12,15,9.5,198.0,3.85,21.0,206.0,175.6,135.22
2016,3,9,12,30,19.0,297.0,4.0,21.0,313.0,272.51,210.69
2016,3,9,12,45,28.5,325.5,4.15,21.0,349.5,324.35,250.58
2016,3,9,13,0,38.0,354.0,4.3,21.0,386.0,365.33,282.06
2016,3,9,13,15,19.0,238.0,4.3,21.0,254.0,223.74,172.97
2016,3,9,13,30,0.0,122.0,4.3,21.0,122.0,102.74,77.16
2016,3,9,13,45,1.5,142.5,4.3,21.0,143.5,122.26,92.97
2016,3,9,14,0,3.0,163.0,4.3,21.0,165.0,142.23,109.0
2016,3,9,14,15,4.0,174.0,4.2,21.0,176.5,153.56,118.15
2016,3,9,14,30,5.0,185.0,4.1,21.0,188.0,165.22,127.6
2016,3,9,14,45,2.5,124.5,4.1,21.0,126.0,107.8,81.91
2016,3,9,15,0,0.0,64.0,4.1,21.0,64.0,53.21,37.86
2016,3,9,15,15,0.0,95.0,3.95,21.0,95.0,79.16,59.1
2016,3,9,15,30,0.0,126.0,3.8,21.0,126.0,107.36,82.11
2016,3,9,15,45,0.0,130.0,3.65,21.0,130.0,111.7,85.84
2016,3,9,16,0,0.0,134.0,3.5,21.0,134.0,116.54,90.03
2016,3,9,16,15,46.5,159.5,3.3,20.5,179.5,202.68,162.22
2016,3,9,16,30,93.0,185.0,3.1,20.0,225.0,281.1,227.17
2016,3,9,16,45,84.5,161.5,2.9,20.0,194.0,247.49,200.38
2016,3,9,17,0,76.0,138.0,2.7,20.0,163.0,214.0,173.54
2016,3,9,17,15,62.5,113.5,2.6,19.5,131.5,175.2,141.94
2016,3,9,17,30,49.0,89.0,2.5,19.0,100.0,136.76,109.81
2016,3,9,17,45,30.5,65.0,2.4,18.5,71.5,95.69,74.63
2016,3,9,18,0,12.0,41.0,2.3,18.0,43.0,54.44,38.91
2016,3,9,18,15,6.0,20.5,2.55,18.0,21.5,21.34,7.04
2016,3,9,18,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.35,17.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.05,13.5,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,4.0,4.25,13.0,4.0,0.0,0.0
2016,3,10,7,0,0.0,8.0,4.1,13.0,8.0,6.58,0.0
2016,3,10,7,15,0.0,25.0,4.05,13.0,25.0,20.66,11.46
2016,3,10,7,30,0.0,42.0,4.0,13.0,42.0,34.19,24.46
2016,3,10,7,45,0.0,63.5,4.0,13.5,63.5,50.81,39.67
2016,3,10,8,0,0.0,85.0,4.0,14.0,85.0,67.22,54.47
2016,3,10,8,15,3.5,106.0,4.05,14.5,107.0,83.16,68.53
2016,3,10,8,30,7.0,127.0,4.1,15.0,129.0,98.95,82.16
2016,3,10,8,45,3.5,74.5,4.2,15.5,75.5,61.91,46.9
2016,3,10,9,0,0.0,22.0,4.3,16.0,22.0,18.16,9.76
2016,3,10,9,15,0.0,40.5,4.45,16.0,40.5,33.51,22.68
2016,3,10,9,30,0.0,59.0,4.6,16.0,59.0,48.93,35.52
2016,3,10,9,45,93.0,176.5,4.75,16.0,234.5,169.71,132.39
2016,3,10,10,0,186.0,294.0,4.9,16.0,410.0,300.36,236.03
2016,3,10,10,15,93.0,155.0,5.1,16.0,213.0,169.38,133.1
2016,3,10,10,30,0.0,16.0,5.3,16.0,16.0,13.26,5.41
2016,3,10,10,45,1.0,90.5,5.5,16.5,91.5,75.97,57.25
2016,3,10,11,0,2.0,165.0,5.7,17.0,167.0,138.75,108.17
2016,3,10,11,15,3.0,171.0,5.8,17.0,173.5,144.91,112.97
2016,3,10,11,30,4.0,177.0,5.9,17.0,180.0,151.2,117.96
2016,3,10,11,45,2.0,148.5,6.05,17.5,150.0,126.06,97.33
2016,3,10,12,0,0.0,120.0,6.2,18.0,120.0,100.55,76.43
2016,3,10,12,15,4.0,161.5,6.15,18.0,164.5,139.48,107.95
2016,3,10,12,30,8.0,203.0,6.1,18.0,209.0,179.47,140.07
2016,3,10,12,45,4.0,167.5,6.05,18.5,170.5,145.5,112.48
2016,3,10,13,0,0.0,132.0,6.0,19.0,132.0,111.26,84.68
2016,3,10,13,15,2.0,152.0,5.95,19.0,154.0,130.71,100.45
2016,3,10,13,30,4.0,172.0,5.9,19.0,176.0,150.59,116.51
2016,3,10,13,45,2.0,150.0,5.85,19.0,152.0,129.37,99.49
2016,3,10,14,0,0.0,128.0,5.8,19.0,128.0,108.09,82.38
2016,3,10,14,15,0.0,115.5,5.7,18.5,115.5,97.16,73.81
2016,3,10,14,30,0.0,103.0,5.6,18.0,103.0,86.23,65.17
2016,3,10,14,45,0.0,126.0,5.6,18.0,126.0,106.58,81.89
2016,3,10,15,0,0.0,149.0,5.6,18.0,149.0,127.73,99.26
2016,3,10,15,15,0.0,110.0,5.5,18.0,110.0,92.49,70.72
2016,3,10,15,30,0.0,71.0,5.4,18.0,71.0,58.99,43.33
2016,3,10,15,45,0.0,61.0,5.3,18.0,61.0,50.61,36.54
2016,3,10,16,0,0.0,51.0,5.2,18.0,51.0,42.25,29.71
2016,3,10,16,15,0.0,41.0,4.95,17.5,41.0,33.92,22.9
2016,3,10,16,30,0.0,31.0,4.7,17.0,31.0,25.6,16.03
2016,3,10,16,45,0.0,26.5,4.45,17.0,26.5,21.86,12.93
2016,3,10,17,0,0.0,22.0,4.2,17.0,22.0,18.13,9.8
2016,3,10,17,15,0.0,18.0,4.05,16.5,18.0,14.82,7.01
2016,3,10,17,30,0.0,14.0,3.9,16.0,14.0,11.51,4.17
2016,3,10,17,45,0.0,9.5,3.75,16.0,9.5,7.8,0.93
2016,3,10,18,0,0.0,5.0,3.6,16.0,5.0,4.1,0.0
2016,3,10,18,15,0.0,2.5,3.6,15.5,2.5,2.05,0.0
2016,3,10,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,1.0,2.15,14.5,1.0,0.85,0.0
2016,3,11,7,0,0.0,2.0,2.0,15.0,2.0,1.64,0.0
2016,3,11,7,15,0.0,7.0,1.95,15.0,7.0,5.74,0.0
2016,3,11,7,30,0.0,12.0,1.9,15.0,12.0,9.86,3.01
2016,3,11,7,45,0.0,18.0,1.85,15.0,18.0,14.81,7.56
2016,3,11,8,0,0.0,24.0,1.8,15.0,24.0,19.77,12.08
2016,3,11,8,15,0.0,30.5,1.85,15.5,30.5,25.16,16.88
2016,3,11,8,30,0.0,37.0,1.9,16.0,37.0,30.56,21.59
2016,3,11,8,45,0.0,43.5,1.95,16.5,43.5,35.97,24.91
2016,3,11,9,0,0.0,50.0,2.0,17.0,50.0,41.39,29.32
2016,3,11,9,15,0.0,43.0,2.15,17.0,43.0,35.59,24.33
2016,3,11,9,30,0.0,36.0,2.3,17.0,36.0,29.8,19.39
2016,3,11,9,45,0.0,75.5,2.5,17.5,75.5,62.73,46.62
2016,3,11,10,0,0.0,115.0,2.7,18.0,115.0,95.33,73.09
2016,3,11,10,15,9.5,185.0,2.85,18.0,192.0,156.24,122.04
2016,3,11,10,30,19.0,255.0,3.0,18.0,269.0,218.79,171.52
2016,3,11,10,45,9.5,137.5,3.2,18.5,144.5,119.53,91.89
2016,3,11,11,0,0.0,20.0,3.4,19.0,20.0,16.61,8.01
2016,3,11,11,15,0.0,20.5,3.4,19.0,20.5,17.04,8.36
2016,3,11,11,30,0.0,21.0,3.4,19.0,21.0,17.46,8.69
2016,3,11,11,45,164.0,205.5,3.4,19.5,340.0,316.56,250.44
2016,3,11,12,0,328.0,390.0,3.4,20.0,659.0,628.66,483.75
2016,3,11,12,15,215.5,402.0,3.3,20.0,579.5,555.13,426.19
2016,3,11,12,30,103.0,414.0,3.2,20.0,500.0,469.35,360.42
2016,3,11,12,45,173.0,415.5,3.1,20.5,559.5,557.35,426.5
2016,3,11,13,0,243.0,417.0,3.0,21.0,619.0,635.03,482.96
2016,3,11,13,15,132.5,361.0,2.9,21.0,471.0,484.55,371.16
2016,3,11,13,30,22.0,305.0,2.8,21.0,323.0,290.01,222.9
2016,3,11,13,45,11.0,183.5,2.7,21.0,192.5,168.19,129.15
2016,3,11,14,0,0.0,62.0,2.6,21.0,62.0,51.66,36.27
2016,3,11,14,15,52.0,209.5,2.6,21.0,248.0,248.86,194.84
2016,3,11,14,30,104.0,357.0,2.6,21.0,434.0,462.56,357.56
2016,3,11,14,45,52.0,251.5,2.6,21.0,290.0,296.64,230.88
2016,3,11,15,0,0.0,146.0,2.6,21.0,146.0,124.92,95.32
2016,3,11,15,15,38.0,210.0,2.55,20.5,233.0,242.01,190.49
2016,3,11,15,30,76.0,274.0,2.5,20.0,320.0,356.51,281.03
2016,3,11,15,45,39.5,221.5,2.45,20.0,245.5,262.0,206.8
2016,3,11,16,0,3.0,169.0,2.4,20.0,171.0,154.37,120.68
2016,3,11,16,15,20.5,171.5,2.15,19.5,181.0,176.14,139.84
2016,3,11,16,30,38.0,174.0,1.9,19.0,191.0,215.74,172.98
2016,3,11,16,45,31.5,151.5,1.65,19.0,164.5,186.59,149.55
2016,3,11,17,0,25.0,129.0,1.4,19.0,138.0,157.59,126.09
2016,3,11,17,15,17.0,106.0,1.2,18.5,112.0,114.97,91.16
2016,3,11,17,30,9.0,83.0,1.0,18.0,86.0,86.37,67.18
2016,3,11,17,45,4.5,60.0,0.85,17.5,61.5,60.28,44.94
2016,3,11,18,0,0.0,37.0,0.7,17.0,37.0,33.42,21.82
2016,3,11,18,15,0.0,18.5,0.7,16.5,18.5,15.27,4.41
2016,3,11,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,12,6,45,41.0,9.0,1.15,12.5,11.0,7.68,0.0
2016,3,12,7,0,82.0,18.0,1.3,13.0,22.0,13.96,0.0
2016,3,12,7,15,205.5,36.5,1.35,13.5,64.0,28.09,18.12
2016,3,12,7,30,329.0,55.0,1.4,14.0,106.0,41.98,31.34
2016,3,12,7,45,430.0,64.5,1.45,14.5,160.5,51.07,39.84
2016,3,12,8,0,531.0,74.0,1.5,15.0,215.0,57.52,45.7
2016,3,12,8,15,586.5,82.0,1.65,15.5,270.5,62.34,49.88
2016,3,12,8,30,642.0,90.0,1.8,16.0,326.0,67.06,53.83
2016,3,12,8,45,697.5,90.5,2.0,16.5,383.5,82.7,52.95
2016,3,12,9,0,753.0,91.0,2.2,17.0,441.0,143.78,83.91
2016,3,12,9,15,779.0,95.0,2.25,17.5,493.0,203.97,128.24
2016,3,12,9,30,805.0,99.0,2.3,18.0,545.0,267.09,181.04
2016,3,12,9,45,830.0,99.5,2.4,18.5,592.5,329.67,235.48
2016,3,12,10,0,855.0,100.0,2.5,19.0,640.0,394.36,291.45
2016,3,12,10,15,455.0,205.0,2.4,19.0,494.5,364.4,278.89
2016,3,12,10,30,55.0,310.0,2.3,19.0,349.0,281.24,218.4
2016,3,12,10,45,48.0,316.5,2.25,19.5,352.0,289.86,224.79
2016,3,12,11,0,41.0,323.0,2.2,20.0,355.0,297.52,229.95
2016,3,12,11,15,103.0,362.0,2.15,20.0,443.5,376.83,290.71
2016,3,12,11,30,165.0,401.0,2.1,20.0,532.0,471.45,361.35
2016,3,12,11,45,194.5,408.0,2.05,20.5,566.0,513.87,391.57
2016,3,12,12,0,224.0,415.0,2.0,21.0,600.0,558.5,423.22
2016,3,12,12,15,254.5,413.5,2.0,21.0,625.0,610.19,460.43
2016,3,12,12,30,285.0,412.0,2.0,21.0,650.0,652.35,490.64
2016,3,12,12,45,287.0,411.0,2.05,21.5,650.5,670.22,502.46
2016,3,12,13,0,289.0,410.0,2.1,22.0,651.0,686.88,513.58
2016,3,12,13,15,285.5,405.5,2.1,22.0,641.5,693.45,518.36
2016,3,12,13,30,282.0,401.0,2.1,22.0,632.0,698.3,522.09
2016,3,12,13,45,594.0,256.5,2.15,22.0,728.0,892.75,664.39
2016,3,12,14,0,906.0,112.0,2.2,22.0,824.0,1046.09,765.95
2016,3,12,14,15,539.0,239.0,2.15,22.0,659.0,834.75,623.44
2016,3,12,14,30,172.0,366.0,2.1,22.0,494.0,563.22,426.19
2016,3,12,14,45,516.5,238.0,2.1,22.0,596.0,820.57,619.6
2016,3,12,15,0,861.0,110.0,2.1,22.0,698.0,1028.85,759.36
2016,3,12,15,15,515.5,199.0,2.1,21.5,545.0,775.08,588.76
2016,3,12,15,30,170.0,288.0,2.1,21.0,392.0,487.68,377.73
2016,3,12,15,45,138.5,263.0,2.1,21.0,344.0,429.25,336.16
2016,3,12,16,0,107.0,238.0,2.1,21.0,296.0,350.91,277.23
2016,3,12,16,15,425.5,163.0,1.95,20.5,356.0,618.97,489.5
2016,3,12,16,30,744.0,88.0,1.8,20.0,416.0,813.54,630.54
2016,3,12,16,45,711.5,81.5,1.7,20.0,361.5,753.68,587.27
2016,3,12,17,0,679.0,75.0,1.6,20.0,307.0,693.3,545.12
2016,3,12,17,15,621.5,67.5,1.5,19.0,250.5,611.77,487.62
2016,3,12,17,30,564.0,60.0,1.4,18.0,194.0,532.8,429.04
2016,3,12,17,45,477.5,49.5,1.3,17.5,141.5,433.01,349.51
2016,3,12,18,0,391.0,39.0,1.2,17.0,89.0,340.23,270.14
2016,3,12,18,15,195.5,19.5,1.3,16.5,44.5,175.15,113.98
2016,3,12,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,13,6,45,65.5,9.5,3.6,13.5,13.0,8.11,0.0
2016,3,13,7,0,131.0,19.0,3.8,14.0,26.0,14.8,0.0
2016,3,13,7,15,270.5,34.5,3.75,14.5,71.0,28.13,18.2
2016,3,13,7,30,410.0,50.0,3.7,15.0,116.0,40.44,29.88
2016,3,13,7,45,510.0,58.5,3.7,15.5,173.5,46.39,35.54
2016,3,13,8,0,610.0,67.0,3.7,16.0,231.0,52.37,40.95
2016,3,13,8,15,665.0,73.0,3.8,17.0,289.5,56.03,44.01
2016,3,13,8,30,720.0,79.0,3.9,18.0,348.0,59.66,46.91
2016,3,13,8,45,771.5,80.5,4.0,19.0,408.0,83.6,51.68
2016,3,13,9,0,823.0,82.0,4.1,20.0,468.0,144.11,80.41
2016,3,13,9,15,848.0,85.0,4.25,20.5,522.0,207.87,127.33
2016,3,13,9,30,873.0,88.0,4.4,21.0,576.0,274.34,183.11
2016,3,13,9,45,897.5,88.5,4.6,22.0,626.0,344.51,243.6
2016,3,13,10,0,922.0,89.0,4.8,23.0,676.0,412.29,301.96
2016,3,13,10,15,934.0,91.0,4.95,23.5,717.5,477.59,357.92
2016,3,13,10,30,946.0,93.0,5.1,24.0,759.0,542.64,412.05
