Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,12,15,877.5,140.5,5.65,26.0,904.0,871.49,658.74
2016,3,23,12,30,879.0,141.0,5.5,26.0,911.0,907.82,682.87
2016,3,23,12,45,880.0,140.0,5.35,26.5,909.0,939.24,701.99
2016,3,23,13,0,881.0,139.0,5.2,27.0,907.0,967.35,718.65
2016,3,23,13,15,878.5,138.0,5.05,27.0,896.0,988.68,732.07
2016,3,23,13,30,876.0,137.0,4.9,27.0,885.0,1006.29,743.0
2016,3,23,13,45,872.0,135.5,4.8,27.0,865.5,1018.14,750.55
2016,3,23,14,0,868.0,134.0,4.7,27.0,846.0,1026.09,755.65
2016,3,23,14,15,860.0,132.0,4.6,27.0,818.0,1039.34,764.4
2016,3,23,14,30,852.0,130.0,4.5,27.0,790.0,1034.84,761.88
2016,3,23,14,45,837.5,129.5,4.4,27.0,754.0,1021.47,753.77
2016,3,23,15,0,823.0,129.0,4.3,27.0,718.0,1004.3,743.34
2016,3,23,15,15,808.0,126.0,4.2,26.5,675.5,980.2,729.86
2016,3,23,15,30,793.0,123.0,4.1,26.0,633.0,952.69,714.13
2016,3,23,15,45,770.5,119.5,4.05,26.0,584.5,914.15,689.72
2016,3,23,16,0,748.0,116.0,4.0,26.0,536.0,879.6,668.0
2016,3,23,16,15,720.0,111.0,3.75,25.5,483.5,829.58,635.52
2016,3,23,16,30,692.0,106.0,3.5,25.0,431.0,778.02,601.52
2016,3,23,16,45,651.5,100.0,3.3,25.0,376.0,713.36,556.48
2016,3,23,17,0,611.0,94.0,3.1,25.0,321.0,648.84,510.56
2016,3,23,17,15,555.0,85.5,2.9,24.0,265.0,569.95,454.26
2016,3,23,17,30,499.0,77.0,2.7,23.0,209.0,493.47,396.7
2016,3,23,17,45,412.0,65.0,2.5,22.0,156.0,391.25,315.58
2016,3,23,18,0,325.0,53.0,2.3,21.0,103.0,302.92,241.79
2016,3,23,18,15,162.5,36.5,2.5,20.5,61.5,173.36,130.18
2016,3,23,18,30,0.0,20.0,2.7,20.0,20.0,20.14,0.0
2016,3,23,18,45,0.0,10.0,2.95,20.0,10.0,8.54,0.0
2016,3,23,19,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.75,10.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.9,9.5,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,3,24,6,45,175.0,15.0,5.8,8.5,32.5,12.17,0.0
2016,3,24,7,0,350.0,30.0,6.0,9.0,65.0,24.57,15.38
2016,3,24,7,15,461.0,40.5,6.15,9.5,118.0,32.72,23.61
2016,3,24,7,30,572.0,51.0,6.3,10.0,171.0,40.78,31.25
2016,3,24,7,45,641.5,57.0,6.5,10.5,230.5,44.9,35.11
2016,3,24,8,0,711.0,63.0,6.7,11.0,290.0,53.37,42.69
2016,3,24,8,15,753.0,68.0,6.7,11.0,349.5,56.73,45.63
2016,3,24,8,30,795.0,73.0,6.7,11.0,409.0,60.04,48.44
2016,3,24,8,45,827.0,76.0,6.75,11.5,466.5,88.48,52.13
2016,3,24,9,0,859.0,79.0,6.8,12.0,524.0,152.0,86.75
2016,3,24,9,15,880.0,82.0,6.75,12.5,577.5,223.03,142.66
2016,3,24,9,30,901.0,85.0,6.7,13.0,631.0,289.76,201.37
2016,3,24,9,45,919.0,86.0,6.65,13.5,679.0,355.68,261.55
2016,3,24,10,0,937.0,87.0,6.6,14.0,727.0,422.54,322.22
2016,3,24,10,15,948.0,89.0,6.55,14.5,768.0,487.89,380.44
2016,3,24,10,30,959.0,91.0,6.5,15.0,809.0,552.79,436.49
2016,3,24,10,45,968.5,92.0,6.5,15.5,843.0,615.29,488.93
2016,3,24,11,0,978.0,93.0,6.5,16.0,877.0,676.58,538.75
2016,3,24,11,15,983.0,94.0,6.4,16.5,902.0,733.46,583.39
2016,3,24,11,30,988.0,95.0,6.3,17.0,927.0,788.13,625.0
2016,3,24,11,45,990.0,96.0,6.25,17.5,943.0,838.13,660.38
2016,3,24,12,0,992.0,97.0,6.2,18.0,959.0,885.2,692.64
2016,3,24,12,15,993.5,97.5,6.1,18.0,966.0,928.28,722.77
2016,3,24,12,30,995.0,98.0,6.0,18.0,973.0,968.01,750.28
2016,3,24,12,45,994.5,98.0,5.95,18.5,970.5,1001.93,772.32
2016,3,24,13,0,994.0,98.0,5.9,19.0,968.0,1032.04,791.56
2016,3,24,13,15,992.0,97.5,5.8,19.0,956.5,1056.26,807.87
2016,3,24,13,30,990.0,97.0,5.7,19.0,945.0,1076.34,821.37
2016,3,24,13,45,986.0,96.0,5.65,19.0,924.5,1089.7,830.72
2016,3,24,14,0,982.0,95.0,5.6,19.0,904.0,1098.71,837.28
2016,3,24,14,15,975.5,94.0,5.5,19.0,875.5,1100.85,838.88
2016,3,24,14,30,969.0,93.0,5.4,19.0,847.0,1098.65,837.72
2016,3,24,14,45,957.5,92.5,5.3,19.0,809.5,1087.65,830.73
2016,3,24,15,0,946.0,92.0,5.2,19.0,772.0,1072.54,821.14
2016,3,24,15,15,933.5,90.0,5.05,19.0,728.0,1050.69,806.65
2016,3,24,15,30,921.0,88.0,4.9,19.0,684.0,1025.06,789.7
2016,3,24,15,45,906.0,85.0,4.75,19.0,634.5,992.23,767.83
2016,3,24,16,0,891.0,82.0,4.6,19.0,585.0,956.15,743.74
2016,3,24,16,15,868.0,78.5,4.3,18.5,529.5,909.13,712.14
2016,3,24,16,30,845.0,75.0,4.0,18.0,474.0,869.24,686.04
2016,3,24,16,45,813.0,71.0,3.7,17.5,416.0,809.22,644.7
2016,3,24,17,0,781.0,67.0,3.4,17.0,358.0,748.31,601.76
2016,3,24,17,15,731.5,61.5,2.9,16.0,298.0,671.45,545.46
2016,3,24,17,30,682.0,56.0,2.4,15.0,238.0,596.07,487.95
2016,3,24,17,45,600.5,48.5,1.95,14.0,180.0,504.02,414.37
2016,3,24,18,0,519.0,41.0,1.5,13.0,122.0,413.46,336.67
2016,3,24,18,15,369.0,29.0,1.45,12.5,74.5,284.97,222.37
2016,3,24,18,30,219.0,17.0,1.4,12.0,27.0,156.83,0.0
2016,3,24,18,45,109.5,8.5,1.4,11.5,13.5,59.12,0.0
2016,3,24,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,25,6,45,187.5,16.0,0.5,7.5,35.5,12.98,0.0
2016,3,25,7,0,375.0,32.0,0.5,8.0,71.0,26.29,17.23
2016,3,25,7,15,482.0,42.5,0.65,8.5,125.5,34.4,25.39
2016,3,25,7,30,589.0,53.0,0.8,9.0,180.0,42.4,32.98
2016,3,25,7,45,649.0,60.0,0.95,10.0,238.5,47.19,37.34
2016,3,25,8,0,709.0,67.0,1.1,11.0,297.0,56.54,45.6
2016,3,25,8,15,749.0,72.5,1.5,12.0,355.5,60.15,48.51
2016,3,25,8,30,789.0,78.0,1.9,13.0,414.0,63.67,51.27
2016,3,25,8,45,814.0,82.5,2.3,14.0,469.5,93.38,55.58
2016,3,25,9,0,839.0,87.0,2.7,15.0,525.0,156.48,89.84
2016,3,25,9,15,858.5,90.5,2.7,15.5,577.0,220.76,139.16
2016,3,25,9,30,878.0,94.0,2.7,16.0,629.0,291.66,199.57
2016,3,25,9,45,889.5,97.5,2.7,16.5,675.0,356.22,256.66
2016,3,25,10,0,901.0,101.0,2.7,17.0,721.0,420.99,313.3
2016,3,25,10,15,912.0,103.0,2.65,17.5,760.5,484.31,367.15
2016,3,25,10,30,923.0,105.0,2.6,18.0,800.0,547.24,418.73
2016,3,25,10,45,927.5,108.5,2.55,18.5,831.5,607.19,466.13
2016,3,25,11,0,932.0,112.0,2.5,19.0,863.0,665.53,510.48
2016,3,25,11,15,937.0,113.0,2.45,19.0,887.0,720.22,551.67
2016,3,25,11,30,942.0,114.0,2.4,19.0,911.0,772.83,590.16
2016,3,25,11,45,941.0,117.5,2.4,19.5,925.5,820.87,622.64
2016,3,25,12,0,940.0,121.0,2.4,20.0,940.0,865.95,651.5
2016,3,25,12,15,940.5,121.0,2.45,20.0,946.0,905.98,678.32
2016,3,25,12,30,941.0,121.0,2.5,20.0,952.0,942.77,702.92
2016,3,25,12,45,935.5,123.5,2.6,20.5,947.5,973.13,722.31
2016,3,25,13,0,930.0,126.0,2.7,21.0,943.0,999.69,739.23
2016,3,25,13,15,926.5,125.5,2.8,21.0,931.0,1021.36,754.45
2016,3,25,13,30,923.0,125.0,2.9,21.0,919.0,1039.1,767.27
2016,3,25,13,45,914.0,126.0,3.0,21.5,897.0,1048.92,773.59
2016,3,25,14,0,905.0,127.0,3.1,22.0,875.0,1054.61,777.42
2016,3,25,14,15,896.5,125.5,3.15,22.0,846.0,1054.13,778.47
2016,3,25,14,30,888.0,124.0,3.2,22.0,817.0,1049.58,777.06
2016,3,25,14,45,877.0,121.5,3.3,22.0,780.0,1037.43,771.26
2016,3,25,15,0,866.0,119.0,3.4,22.0,743.0,1034.3,771.63
2016,3,25,15,15,851.5,116.0,3.45,21.5,699.5,1010.13,759.07
2016,3,25,15,30,837.0,113.0,3.5,21.0,656.0,982.4,744.22
2016,3,25,15,45,816.5,109.5,3.55,21.0,606.5,944.95,721.2
2016,3,25,16,0,796.0,106.0,3.6,21.0,557.0,904.67,696.03
2016,3,25,16,15,769.5,101.5,3.45,20.5,503.5,855.17,664.18
2016,3,25,16,30,743.0,97.0,3.3,20.0,450.0,809.56,634.64
2016,3,25,16,45,707.0,91.0,3.2,19.5,393.5,747.15,592.42
2016,3,25,17,0,671.0,85.0,3.1,19.0,337.0,684.51,548.88
2016,3,25,17,15,617.0,77.5,2.8,18.0,279.5,606.29,492.05
2016,3,25,17,30,563.0,70.0,2.5,17.0,222.0,530.35,434.58
2016,3,25,17,45,480.0,59.5,2.25,16.0,167.0,433.96,356.8
2016,3,25,18,0,397.0,49.0,2.0,15.0,112.0,344.03,280.56
2016,3,25,18,15,263.5,33.5,2.0,14.5,68.0,227.7,177.61
2016,3,25,18,30,130.0,18.0,2.0,14.0,24.0,108.89,0.0
2016,3,25,18,45,65.0,9.0,2.0,13.5,12.0,38.33,0.0
2016,3,25,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,26,6,45,90.5,21.5,2.15,10.0,31.5,16.99,0.77
2016,3,26,7,0,181.0,43.0,2.4,11.0,63.0,32.85,22.7
2016,3,26,7,15,277.5,61.0,2.6,11.5,112.5,46.06,35.38
2016,3,26,7,30,374.0,79.0,2.8,12.0,162.0,58.95,47.33
2016,3,26,7,45,187.0,88.5,3.0,13.0,130.0,65.72,53.39
2016,3,26,8,0,0.0,98.0,3.2,14.0,98.0,78.17,64.21
2016,3,26,8,15,45.5,140.0,3.2,14.5,159.5,104.78,87.33
2016,3,26,8,30,91.0,182.0,3.2,15.0,221.0,131.72,110.26
2016,3,26,8,45,174.5,204.5,3.25,16.0,292.0,150.24,115.93
2016,3,26,9,0,258.0,227.0,3.3,17.0,363.0,186.73,137.77
2016,3,26,9,15,154.0,243.5,3.15,17.5,327.0,206.65,156.98
2016,3,26,9,30,50.0,260.0,3.0,18.0,291.0,211.29,164.57
2016,3,26,9,45,50.0,280.5,2.95,18.5,313.0,233.48,181.74
2016,3,26,10,0,50.0,301.0,2.9,19.0,335.0,255.98,198.93
2016,3,26,10,15,58.0,324.0,2.8,19.5,366.0,284.13,220.15
2016,3,26,10,30,66.0,347.0,2.7,20.0,397.0,313.7,242.23
2016,3,26,10,45,455.5,248.5,2.6,20.5,615.5,464.17,357.28
2016,3,26,11,0,845.0,150.0,2.5,21.0,834.0,648.25,494.32
2016,3,26,11,15,851.5,151.5,2.45,21.0,858.0,701.61,533.19
2016,3,26,11,30,858.0,153.0,2.4,21.0,882.0,753.32,570.68
2016,3,26,11,45,860.0,155.5,2.4,21.5,897.0,800.68,603.32
2016,3,26,12,0,862.0,158.0,2.4,22.0,912.0,845.56,632.8
2016,3,26,12,15,863.0,158.5,2.45,22.0,918.0,885.09,659.22
2016,3,26,12,30,864.0,159.0,2.5,22.0,924.0,921.63,683.59
2016,3,26,12,45,862.0,159.5,2.6,22.5,921.0,952.3,703.13
2016,3,26,13,0,860.0,160.0,2.7,23.0,918.0,979.48,720.4
2016,3,26,13,15,856.5,159.0,2.8,23.0,906.0,1000.11,734.85
2016,3,26,13,30,853.0,158.0,2.9,23.0,894.0,1016.92,746.99
2016,3,26,13,45,848.0,156.0,3.05,23.0,874.0,1027.33,755.56
2016,3,26,14,0,843.0,154.0,3.2,23.0,854.0,1033.75,761.73
2016,3,26,14,15,612.5,251.5,3.25,23.0,751.5,919.99,686.04
2016,3,26,14,30,382.0,349.0,3.3,23.0,649.0,769.62,578.97
2016,3,26,14,45,480.5,293.5,3.35,23.0,653.0,833.38,628.42
2016,3,26,15,0,579.0,238.0,3.4,23.0,657.0,874.1,660.76
2016,3,26,15,15,577.0,220.5,3.35,23.0,617.5,849.92,645.35
2016,3,26,15,30,575.0,203.0,3.3,23.0,578.0,822.68,628.29
2016,3,26,15,45,497.5,210.0,3.3,23.0,517.0,747.41,575.47
2016,3,26,16,0,420.0,217.0,3.3,23.0,456.0,672.67,522.18
2016,3,26,16,15,400.0,198.0,3.1,22.5,408.0,623.61,488.65
2016,3,26,16,30,380.0,179.0,2.9,22.0,360.0,554.34,439.68
2016,3,26,16,45,352.0,162.5,2.75,21.5,314.0,500.98,401.11
2016,3,26,17,0,324.0,146.0,2.6,21.0,268.0,448.37,361.99
2016,3,26,17,15,298.0,124.5,2.3,20.0,222.0,391.85,319.1
2016,3,26,17,30,272.0,103.0,2.0,19.0,176.0,336.37,275.44
2016,3,26,17,45,224.5,81.5,1.75,18.5,132.5,267.55,218.52
2016,3,26,18,0,177.0,60.0,1.5,18.0,89.0,202.39,162.83
2016,3,26,18,15,88.5,39.5,1.55,17.5,54.0,119.07,90.1
2016,3,26,18,30,0.0,19.0,1.6,17.0,19.0,17.38,0.0
2016,3,26,18,45,0.0,9.5,1.65,16.5,9.5,8.11,0.0
2016,3,26,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,27,6,45,80.5,22.5,3.9,14.5,32.0,17.74,3.26
2016,3,27,7,0,161.0,45.0,4.5,15.0,64.0,34.62,23.93
2016,3,27,7,15,252.5,64.5,4.75,15.5,112.5,48.44,36.91
2016,3,27,7,30,344.0,84.0,5.0,16.0,161.0,62.26,49.5
2016,3,27,7,45,410.0,98.0,5.25,16.5,216.0,71.64,57.87
2016,3,27,8,0,476.0,112.0,5.5,17.0,271.0,80.73,65.71
2016,3,27,8,15,238.0,114.5,5.7,17.0,194.0,82.98,67.52
2016,3,27,8,30,0.0,117.0,5.9,17.0,117.0,93.86,76.77
2016,3,27,8,45,0.0,71.5,6.15,17.5,71.5,59.32,44.14
2016,3,27,9,0,0.0,26.0,6.4,18.0,26.0,21.5,12.35
2016,3,27,9,15,0.0,71.0,6.4,18.0,71.0,58.96,43.44
2016,3,27,9,30,0.0,116.0,6.4,18.0,116.0,95.8,73.61
2016,3,27,9,45,3.5,159.5,6.45,18.5,162.0,131.66,102.34
2016,3,27,10,0,7.0,203.0,6.5,19.0,208.0,168.13,131.22
2016,3,27,10,15,30.5,271.0,6.35,19.0,294.0,232.01,181.67
2016,3,27,10,30,54.0,339.0,6.2,19.0,380.0,301.5,236.06
2016,3,27,10,45,206.0,355.5,6.1,19.5,521.5,407.59,318.6
2016,3,27,11,0,358.0,372.0,6.0,20.0,663.0,532.86,414.88
2016,3,27,11,15,603.5,267.0,5.85,20.0,774.5,638.43,498.08
2016,3,27,11,30,849.0,162.0,5.7,20.0,886.0,754.79,588.7
2016,3,27,11,45,873.5,150.5,5.6,20.0,907.0,806.1,627.15
2016,3,27,12,0,898.0,139.0,5.5,20.0,928.0,848.13,656.99
2016,3,27,12,15,900.0,139.0,5.4,20.0,934.5,887.88,684.4
2016,3,27,12,30,902.0,139.0,5.3,20.0,941.0,924.67,709.48
2016,3,27,12,45,907.5,135.5,5.25,20.5,940.5,958.25,731.06
2016,3,27,13,0,913.0,132.0,5.2,21.0,940.0,988.59,750.24
2016,3,27,13,15,910.5,131.0,5.15,21.0,928.5,1010.27,764.91
2016,3,27,13,30,908.0,130.0,5.1,21.0,917.0,1028.11,777.06
2016,3,27,13,45,907.5,126.5,5.1,21.5,898.0,1041.5,785.15
2016,3,27,14,0,907.0,123.0,5.1,22.0,879.0,1050.86,790.66
2016,3,27,14,15,900.0,121.5,5.05,22.0,850.0,1051.69,791.71
2016,3,27,14,30,893.0,120.0,5.0,22.0,821.0,1048.46,790.23
2016,3,27,14,45,887.0,116.0,4.95,22.0,786.0,1039.52,785.08
2016,3,27,15,0,881.0,112.0,4.9,22.0,751.0,1026.57,777.41
2016,3,27,15,15,867.0,109.0,4.8,21.5,708.0,1015.03,772.0
2016,3,27,15,30,853.0,106.0,4.7,21.0,665.0,987.44,755.62
2016,3,27,15,45,838.5,101.5,4.65,21.0,616.5,954.2,734.34
2016,3,27,16,0,824.0,97.0,4.6,21.0,568.0,917.83,710.84
2016,3,27,16,15,799.0,93.0,4.4,20.5,514.0,869.59,678.96
2016,3,27,16,30,774.0,89.0,4.2,20.0,460.0,819.35,645.72
2016,3,27,16,45,742.5,83.5,4.05,20.0,404.0,760.18,604.3
2016,3,27,17,0,711.0,78.0,3.9,20.0,348.0,705.35,565.22
2016,3,27,17,15,660.0,71.5,3.4,19.0,289.5,629.29,509.64
2016,3,27,17,30,609.0,65.0,2.9,18.0,231.0,555.26,453.46
2016,3,27,17,45,532.5,55.5,2.4,17.0,175.5,462.76,378.98
2016,3,27,18,0,456.0,46.0,1.9,16.0,120.0,376.15,305.34
2016,3,27,18,15,228.0,37.0,1.85,15.5,74.0,207.9,162.21
2016,3,27,18,30,0.0,28.0,1.8,15.0,28.0,33.16,2.68
2016,3,27,18,45,0.0,14.0,1.8,14.5,14.0,11.95,0.0
2016,3,27,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,6,45,179.5,18.5,2.4,8.0,39.5,14.91,3.49
2016,3,28,7,0,359.0,37.0,2.7,9.0,79.0,30.26,20.92
2016,3,28,7,15,459.0,47.5,2.75,9.5,132.5,38.15,28.7
2016,3,28,7,30,559.0,58.0,2.8,10.0,186.0,45.92,36.02
2016,3,28,7,45,617.5,66.0,2.9,11.0,244.0,51.27,40.83
2016,3,28,8,0,676.0,74.0,3.0,12.0,302.0,56.48,45.32
2016,3,28,8,15,717.0,79.5,3.05,12.5,360.0,59.56,47.84
2016,3,28,8,30,758.0,85.0,3.1,13.0,418.0,68.27,55.3
2016,3,28,8,45,784.0,90.0,3.2,14.0,473.0,99.36,60.22
2016,3,28,9,0,810.0,95.0,3.3,15.0,528.0,160.98,94.47
2016,3,28,9,15,830.5,98.5,3.15,15.5,579.5,223.55,142.69
2016,3,28,9,30,851.0,102.0,3.0,16.0,631.0,288.19,198.0
2016,3,28,9,45,864.0,105.5,2.9,16.5,676.5,352.3,254.55
2016,3,28,10,0,877.0,109.0,2.8,17.0,722.0,419.64,312.82
2016,3,28,10,15,888.0,111.0,2.65,17.5,761.5,481.45,365.11
2016,3,28,10,30,899.0,113.0,2.5,18.0,801.0,542.88,415.11
2016,3,28,10,45,905.0,116.0,2.45,18.5,832.0,601.74,461.52
2016,3,28,11,0,911.0,119.0,2.4,19.0,863.0,659.19,505.1
2016,3,28,11,15,916.0,120.0,2.3,19.5,886.5,712.65,543.98
2016,3,28,11,30,921.0,121.0,2.2,20.0,910.0,764.08,579.99
2016,3,28,11,45,921.5,123.5,2.15,20.5,924.5,811.21,611.49
2016,3,28,12,0,922.0,126.0,2.1,21.0,939.0,855.55,639.21
2016,3,28,12,15,922.5,126.5,2.0,21.0,944.5,895.15,664.1
2016,3,28,12,30,923.0,127.0,1.9,21.0,950.0,931.6,686.58
2016,3,28,12,45,919.0,128.5,1.85,21.5,946.0,961.62,703.87
2016,3,28,13,0,915.0,130.0,1.8,22.0,942.0,987.98,718.68
2016,3,28,13,15,911.5,129.5,1.75,22.0,929.5,1009.12,731.52
2016,3,28,13,30,908.0,129.0,1.7,22.0,917.0,1026.4,741.97
2016,3,28,13,45,899.0,129.5,1.7,22.5,895.5,1035.29,746.55
2016,3,28,14,0,890.0,130.0,1.7,23.0,874.0,1040.13,748.8
2016,3,28,14,15,881.5,128.5,1.75,23.0,845.0,1039.37,749.93
2016,3,28,14,30,873.0,127.0,1.8,23.0,816.0,1034.62,748.74
2016,3,28,14,45,861.0,125.0,1.85,23.0,779.0,1035.15,751.12
2016,3,28,15,0,849.0,123.0,1.9,23.0,742.0,1018.37,742.54
2016,3,28,15,15,834.5,120.5,1.95,23.0,699.0,994.8,729.83
2016,3,28,15,30,820.0,118.0,2.0,23.0,656.0,967.75,714.89
2016,3,28,15,45,799.5,114.5,2.15,23.0,607.0,930.5,694.19
2016,3,28,16,0,779.0,111.0,2.3,23.0,558.0,890.48,671.21
2016,3,28,16,15,752.0,106.0,2.3,22.5,504.5,846.1,644.69
2016,3,28,16,30,725.0,101.0,2.3,22.0,451.0,794.45,612.53
2016,3,28,16,45,687.5,95.5,2.3,21.5,394.5,732.0,571.79
2016,3,28,17,0,650.0,90.0,2.3,21.0,338.0,669.47,529.67
2016,3,28,17,15,597.0,82.0,2.1,20.0,281.5,592.35,474.85
2016,3,28,17,30,544.0,74.0,1.9,19.0,225.0,517.47,418.99
2016,3,28,17,45,462.5,63.5,1.75,18.0,170.5,423.23,344.35
2016,3,28,18,0,381.0,53.0,1.6,17.0,116.0,335.17,271.06
2016,3,28,18,15,257.5,36.5,1.65,16.5,72.0,222.95,174.05
2016,3,28,18,30,134.0,20.0,1.7,16.0,28.0,114.45,32.83
2016,3,28,18,45,67.0,10.0,1.8,15.5,14.0,39.7,0.0
2016,3,28,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,29,6,45,0.0,6.5,2.15,14.0,6.5,5.33,0.0
2016,3,29,7,0,0.0,13.0,2.5,15.0,13.0,10.68,3.58
2016,3,29,7,15,0.0,21.5,2.75,15.5,21.5,17.7,10.0
2016,3,29,7,30,0.0,30.0,3.0,16.0,30.0,24.74,16.38
2016,3,29,7,45,0.0,40.0,3.3,17.0,40.0,33.04,23.72
2016,3,29,8,0,0.0,50.0,3.6,18.0,50.0,41.35,30.91
2016,3,29,8,15,0.0,77.0,3.7,18.5,77.0,63.74,50.33
2016,3,29,8,30,0.0,104.0,3.8,19.0,104.0,84.55,68.04
2016,3,29,8,45,0.0,103.0,3.9,19.5,103.0,84.46,64.5
2016,3,29,9,0,0.0,102.0,4.0,20.0,102.0,84.17,63.89
2016,3,29,9,15,0.0,113.0,4.0,20.0,113.0,93.13,70.97
2016,3,29,9,30,0.0,124.0,4.0,20.0,124.0,102.16,78.06
2016,3,29,9,45,0.0,127.5,4.0,20.5,127.5,105.28,80.18
2016,3,29,10,0,0.0,131.0,4.0,21.0,131.0,108.38,82.3
2016,3,29,10,15,3.0,161.0,4.0,21.5,163.5,134.22,102.51
2016,3,29,10,30,6.0,191.0,4.0,22.0,196.0,160.64,122.95
2016,3,29,10,45,3.0,161.5,4.0,22.5,164.0,135.79,102.95
2016,3,29,11,0,0.0,132.0,4.0,23.0,132.0,110.06,82.32
2016,3,29,11,15,0.0,117.5,4.0,23.0,117.5,98.15,72.83
2016,3,29,11,30,0.0,103.0,4.0,23.0,103.0,86.13,63.24
2016,3,29,11,45,0.5,122.5,4.05,23.5,123.5,102.97,76.38
2016,3,29,12,0,1.0,142.0,4.1,24.0,144.0,120.01,89.55
2016,3,29,12,15,1.0,143.5,4.1,24.0,145.5,121.52,90.68
2016,3,29,12,30,1.0,145.0,4.1,24.0,147.0,123.02,91.84
2016,3,29,12,45,1.0,145.0,4.2,24.5,147.0,123.22,91.82
2016,3,29,13,0,1.0,145.0,4.3,25.0,147.0,123.4,91.81
2016,3,29,13,15,2.5,155.0,4.35,25.0,158.0,133.65,99.9
2016,3,29,13,30,4.0,165.0,4.4,25.0,169.0,144.04,108.12
2016,3,29,13,45,3.0,158.5,4.45,25.5,161.5,137.59,102.93
2016,3,29,14,0,2.0,152.0,4.5,26.0,154.0,131.05,97.72
2016,3,29,14,15,1.0,137.0,4.55,26.0,138.0,116.96,86.83
2016,3,29,14,30,0.0,122.0,4.6,26.0,122.0,102.84,75.87
2016,3,29,14,45,0.0,86.5,4.65,26.0,86.5,72.14,51.81
2016,3,29,15,0,0.0,51.0,4.7,26.0,51.0,42.41,28.3
2016,3,29,15,15,0.0,63.0,4.7,25.5,63.0,52.39,36.44
2016,3,29,15,30,0.0,75.0,4.7,25.0,75.0,62.38,44.63
2016,3,29,15,45,0.0,114.0,4.7,25.0,114.0,96.13,71.8
2016,3,29,16,0,0.0,153.0,4.7,25.0,153.0,133.08,101.49
2016,3,29,16,15,0.0,114.0,4.5,24.5,114.0,96.92,73.02
2016,3,29,16,30,0.0,75.0,4.3,24.0,75.0,62.24,45.33
2016,3,29,16,45,0.0,65.5,4.15,24.0,65.5,54.29,39.03
2016,3,29,17,0,0.0,56.0,4.0,24.0,56.0,46.36,32.65
2016,3,29,17,15,0.0,46.5,3.75,23.5,46.5,38.44,26.27
2016,3,29,17,30,0.0,37.0,3.5,23.0,37.0,30.54,19.79
2016,3,29,17,45,0.0,28.0,3.25,22.5,28.0,23.08,13.55
2016,3,29,18,0,0.0,19.0,3.0,22.0,19.0,15.64,7.23
2016,3,29,18,15,0.0,11.5,3.15,21.5,11.5,9.45,1.89
2016,3,29,18,30,0.0,4.0,3.3,21.0,4.0,3.28,0.0
2016,3,29,18,45,0.0,2.0,3.45,20.5,2.0,1.71,0.0
2016,3,29,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,5.5,3.9,19.0,5.5,4.51,0.0
2016,3,30,7,0,0.0,11.0,3.9,19.0,11.0,9.03,2.06
2016,3,30,7,15,0.0,18.5,4.0,19.0,18.5,15.22,7.64
2016,3,30,7,30,0.0,26.0,4.1,19.0,26.0,21.42,13.22
2016,3,30,7,45,0.0,34.0,4.25,19.5,34.0,28.06,19.07
2016,3,30,8,0,0.0,42.0,4.4,20.0,42.0,34.7,24.82
2016,3,30,8,15,0.0,50.0,4.45,20.0,50.0,41.36,30.55
2016,3,30,8,30,0.0,58.0,4.5,20.0,58.0,48.04,36.22
2016,3,30,8,45,0.0,53.5,4.55,20.5,53.5,44.32,31.17
2016,3,30,9,0,0.0,49.0,4.6,21.0,49.0,40.6,27.92
2016,3,30,9,15,0.0,44.5,4.75,21.0,44.5,36.89,24.76
2016,3,30,9,30,0.0,40.0,4.9,21.0,40.0,33.17,21.62
2016,3,30,9,45,0.0,59.0,5.05,21.5,59.0,49.03,34.42
2016,3,30,10,0,0.0,78.0,5.2,22.0,78.0,64.94,47.12
2016,3,30,10,15,0.5,115.5,5.3,22.0,116.0,96.22,72.12
2016,3,30,10,30,1.0,153.0,5.4,22.0,154.0,127.32,96.76
2016,3,30,10,45,2.0,154.5,5.55,22.0,156.0,129.49,98.31
2016,3,30,11,0,3.0,156.0,5.7,22.0,158.0,131.75,100.0
2016,3,30,11,15,5.5,177.0,5.8,22.0,182.0,151.34,115.42
2016,3,30,11,30,8.0,198.0,5.9,22.0,206.0,171.38,131.15
2016,3,30,11,45,11.0,233.0,6.0,22.5,243.0,204.12,156.46
2016,3,30,12,0,14.0,268.0,6.1,23.0,280.0,237.65,182.14
2016,3,30,12,15,13.0,258.5,6.05,23.5,270.0,230.1,175.85
2016,3,30,12,30,12.0,249.0,6.0,24.0,260.0,222.26,169.44
2016,3,30,12,45,15.0,277.5,6.0,24.5,291.0,251.19,191.45
2016,3,30,13,0,18.0,306.0,6.0,25.0,322.0,280.85,213.81
2016,3,30,13,15,22.5,326.5,5.9,25.0,346.5,305.43,232.65
2016,3,30,13,30,27.0,347.0,5.8,25.0,371.0,348.93,265.71
2016,3,30,13,45,51.0,374.5,5.7,25.5,418.0,403.96,307.32
2016,3,30,14,0,75.0,402.0,5.6,26.0,465.0,460.92,349.79
2016,3,30,14,15,142.5,398.0,5.45,26.0,512.5,550.29,417.74
2016,3,30,14,30,210.0,394.0,5.3,26.0,560.0,619.75,470.31
2016,3,30,14,45,194.5,376.0,5.2,26.0,525.0,589.21,448.23
2016,3,30,15,0,179.0,358.0,5.1,26.0,490.0,557.56,425.64
2016,3,30,15,15,207.5,333.0,5.0,26.0,477.0,560.83,430.06
2016,3,30,15,30,236.0,308.0,4.9,26.0,464.0,562.03,432.91
2016,3,30,15,45,151.0,279.5,4.8,26.0,376.5,447.68,346.7
2016,3,30,16,0,66.0,251.0,4.7,26.0,289.0,316.1,245.43
2016,3,30,16,15,368.0,179.5,4.45,25.5,361.0,569.41,447.83
2016,3,30,16,30,670.0,108.0,4.2,25.0,433.0,751.69,586.34
2016,3,30,16,45,632.0,103.5,4.0,24.5,381.0,691.84,544.0
2016,3,30,17,0,594.0,99.0,3.8,24.0,329.0,631.99,502.03
2016,3,30,17,15,551.5,88.0,3.4,23.5,274.5,561.75,450.31
2016,3,30,17,30,509.0,77.0,3.0,23.0,220.0,493.07,397.2
2016,3,30,17,45,466.5,63.0,2.6,22.5,171.0,423.23,340.86
2016,3,30,18,0,424.0,49.0,2.2,22.0,122.0,356.22,284.03
2016,3,30,18,15,297.5,35.0,2.25,21.5,76.5,244.97,189.2
2016,3,30,18,30,171.0,21.0,2.3,21.0,31.0,135.25,56.1
2016,3,30,18,45,85.5,10.5,2.35,20.5,15.5,48.37,0.0
2016,3,30,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,6,15,11.5,4.0,2.6,15.5,4.5,0.0,0.0
2016,3,31,6,30,23.0,8.0,2.9,16.0,9.0,6.83,0.0
2016,3,31,6,45,147.5,27.5,3.25,16.5,45.5,21.25,10.2
2016,3,31,7,0,272.0,47.0,3.6,17.0,82.0,36.0,25.33
2016,3,31,7,15,366.5,60.5,3.7,17.5,134.0,45.94,34.63
2016,3,31,7,30,461.0,74.0,3.8,18.0,186.0,57.96,45.43
2016,3,31,7,45,543.0,79.5,3.95,18.5,244.5,60.8,47.93
2016,3,31,8,0,625.0,85.0,4.1,19.0,303.0,63.83,50.41
2016,3,31,8,15,668.0,91.0,4.3,19.5,361.0,66.86,52.79
2016,3,31,8,30,711.0,97.0,4.5,20.0,419.0,69.82,55.04
2016,3,31,8,45,758.0,96.5,4.7,21.0,478.0,104.54,62.45
2016,3,31,9,0,805.0,96.0,4.9,22.0,537.0,162.67,93.31
2016,3,31,9,15,827.5,99.0,4.8,22.5,589.0,224.8,140.35
2016,3,31,9,30,850.0,102.0,4.7,23.0,641.0,289.23,194.45
2016,3,31,9,45,876.0,100.5,4.6,24.0,690.5,357.19,252.11
2016,3,31,10,0,902.0,99.0,4.5,25.0,740.0,422.3,306.92
2016,3,31,10,15,913.5,101.0,4.45,25.0,780.0,485.47,360.4
2016,3,31,10,30,925.0,103.0,4.4,25.0,820.0,548.28,412.01
2016,3,31,10,45,937.5,102.5,4.35,25.5,854.0,608.92,459.61
2016,3,31,11,0,950.0,102.0,4.3,26.0,888.0,668.67,504.91
2016,3,31,11,15,955.5,103.0,4.2,26.0,912.0,723.97,546.42
2016,3,31,11,30,961.0,104.0,4.1,26.0,936.0,777.18,585.28
2016,3,31,11,45,964.0,105.0,4.1,26.5,951.5,826.19,618.1
2016,3,31,12,0,967.0,106.0,4.1,27.0,967.0,872.45,647.83
2016,3,31,12,15,968.5,106.0,4.05,27.0,973.0,913.6,674.84
2016,3,31,12,30,970.0,106.0,4.0,27.0,979.0,951.47,699.51
2016,3,31,12,45,970.0,105.5,4.0,27.5,976.5,984.09,719.44
2016,3,31,13,0,970.0,105.0,4.0,28.0,974.0,1013.0,736.88
2016,3,31,13,15,967.5,104.5,3.9,28.0,962.0,1035.7,751.1
2016,3,31,13,30,965.0,104.0,3.8,28.0,950.0,1054.34,762.75
2016,3,31,13,45,962.0,102.0,3.75,28.0,929.5,1066.8,770.88
2016,3,31,14,0,959.0,100.0,3.7,28.0,909.0,1075.01,776.47
2016,3,31,14,15,952.5,99.0,3.65,27.5,880.0,1076.52,779.48
2016,3,31,14,30,946.0,98.0,3.6,27.0,851.0,1073.78,780.0
2016,3,31,14,45,934.0,98.0,3.55,27.0,813.5,1062.44,773.62
2016,3,31,15,0,922.0,98.0,3.5,27.0,776.0,1047.11,764.88
2016,3,31,15,15,910.0,95.5,3.4,27.0,732.5,1025.07,751.54
2016,3,31,15,30,898.0,93.0,3.3,27.0,689.0,999.34,735.93
2016,3,31,15,45,882.5,90.0,3.2,27.0,639.5,966.18,715.46
2016,3,31,16,0,867.0,87.0,3.1,27.0,590.0,929.91,692.93
2016,3,31,16,15,844.0,83.5,2.9,26.0,535.5,893.11,671.88
2016,3,31,16,30,821.0,80.0,2.7,25.0,481.0,843.91,641.9
2016,3,31,16,45,789.0,75.5,2.55,24.5,423.5,784.05,602.95
2016,3,31,17,0,757.0,71.0,2.4,24.0,366.0,723.41,562.45
2016,3,31,17,15,708.5,65.5,2.25,23.0,306.5,648.56,511.17
2016,3,31,17,30,660.0,60.0,2.1,22.0,247.0,579.96,462.24
2016,3,31,17,45,577.0,53.0,1.95,21.0,189.0,484.45,388.98
2016,3,31,18,0,494.0,46.0,1.8,20.0,131.0,395.32,316.08
2016,3,31,18,15,358.5,33.5,2.0,19.5,83.0,277.19,215.99
2016,3,31,18,30,223.0,21.0,2.2,19.0,35.0,164.85,78.25
2016,3,31,18,45,111.5,10.5,2.4,18.5,17.5,60.12,0.0
2016,3,31,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.6,17.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.95,16.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,45,0.0,0.5,3.95,12.5,0.5,0.41,0.0
2016,4,1,7,0,0.0,1.0,4.0,13.0,1.0,0.82,0.0
2016,4,1,7,15,0.0,2.0,4.2,13.5,2.0,1.64,0.0
2016,4,1,7,30,0.0,3.0,4.4,14.0,3.0,2.46,0.0
2016,4,1,7,45,0.0,4.0,4.6,14.5,4.0,3.29,0.0
2016,4,1,8,0,0.0,5.0,4.8,15.0,5.0,4.11,0.0
2016,4,1,8,15,169.0,90.0,5.05,15.0,167.5,65.93,52.95
2016,4,1,8,30,338.0,175.0,5.3,15.0,330.0,120.96,100.91
2016,4,1,8,45,221.5,210.5,5.55,15.5,317.0,157.66,120.77
2016,4,1,9,0,105.0,246.0,5.8,16.0,304.0,191.54,148.77
2016,4,1,9,15,52.5,130.0,5.75,16.0,159.0,113.77,86.78
2016,4,1,9,30,0.0,14.0,5.7,16.0,14.0,11.59,4.05
2016,4,1,9,45,0.0,62.0,5.7,16.5,62.0,51.54,37.23
2016,4,1,10,0,0.0,110.0,5.7,17.0,110.0,91.4,69.78
2016,4,1,10,15,0.0,68.5,5.6,17.0,68.5,57.05,41.46
2016,4,1,10,30,0.0,27.0,5.5,17.0,27.0,22.45,12.91
2016,4,1,10,45,1.5,93.0,5.45,17.0,94.5,78.46,58.84
2016,4,1,11,0,3.0,159.0,5.4,17.0,162.0,134.23,103.95
2016,4,1,11,15,273.5,248.0,5.4,17.0,486.5,397.59,316.61
2016,4,1,11,30,544.0,337.0,5.4,17.0,811.0,689.1,540.17
2016,4,1,11,45,367.5,398.0,5.45,17.5,720.5,634.95,495.49
2016,4,1,12,0,191.0,459.0,5.5,18.0,630.0,563.42,437.84
2016,4,1,12,15,100.5,337.0,5.55,18.0,427.0,392.23,307.37
2016,4,1,12,30,10.0,215.0,5.6,18.0,224.0,190.94,148.29
2016,4,1,12,45,8.0,194.5,5.65,18.5,202.0,172.17,133.34
2016,4,1,13,0,6.0,174.0,5.7,19.0,180.0,153.08,117.92
2016,4,1,13,15,3.0,140.0,5.7,19.0,143.0,121.12,92.39
2016,4,1,13,30,0.0,106.0,5.7,19.0,106.0,89.08,66.61
2016,4,1,13,45,4.5,161.5,5.75,19.0,165.5,141.65,109.07
2016,4,1,14,0,9.0,217.0,5.8,19.0,225.0,195.9,152.49
2016,4,1,14,15,8.5,213.5,5.8,18.5,220.5,192.8,150.44
2016,4,1,14,30,8.0,210.0,5.8,18.0,216.0,189.69,148.46
2016,4,1,14,45,25.5,262.0,5.8,18.0,281.0,274.42,216.75
2016,4,1,15,0,43.0,314.0,5.8,18.0,346.0,349.88,276.89
2016,4,1,15,15,107.5,314.5,5.8,17.5,388.0,418.09,333.78
2016,4,1,15,30,172.0,315.0,5.8,17.0,430.0,505.74,405.24
2016,4,1,15,45,100.5,270.5,5.8,17.0,336.5,367.11,295.73
2016,4,1,16,0,29.0,226.0,5.8,17.0,243.0,251.29,201.71
2016,4,1,16,15,181.5,209.5,5.7,16.5,300.0,392.92,322.38
2016,4,1,16,30,334.0,193.0,5.6,16.0,357.0,524.51,432.16
2016,4,1,16,45,301.5,179.0,5.55,15.5,314.0,472.45,391.64
2016,4,1,17,0,269.0,165.0,5.5,15.0,271.0,421.89,351.99
2016,4,1,17,15,244.0,141.5,5.15,14.5,225.5,366.65,307.51
2016,4,1,17,30,219.0,118.0,4.8,14.0,180.0,312.54,262.75
2016,4,1,17,45,265.5,91.5,4.5,13.5,150.0,303.51,255.26
2016,4,1,18,0,312.0,65.0,4.2,13.0,120.0,301.34,250.72
2016,4,1,18,15,205.5,45.0,3.95,12.5,75.5,201.93,162.05
2016,4,1,18,30,99.0,25.0,3.7,12.0,31.0,94.76,48.45
2016,4,1,18,45,49.5,12.5,3.45,11.5,15.5,33.28,0.0
2016,4,1,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,64.5,6.0,3.7,5.5,8.0,0.0,0.0
2016,4,2,6,30,129.0,12.0,3.8,6.0,16.0,10.24,0.0
2016,4,2,6,45,293.0,25.5,3.9,6.5,59.5,20.83,11.47
2016,4,2,7,0,457.0,39.0,4.0,7.0,103.0,31.79,22.86
2016,4,2,7,15,546.0,47.5,3.95,8.0,159.5,38.1,29.01
2016,4,2,7,30,635.0,56.0,3.9,9.0,216.0,44.37,34.83
2016,4,2,7,45,690.0,62.0,3.9,10.5,275.5,52.65,42.16
2016,4,2,8,0,745.0,68.0,3.9,12.0,335.0,56.93,45.67
2016,4,2,8,15,781.0,72.5,3.8,13.0,394.5,59.75,47.84
2016,4,2,8,30,817.0,77.0,3.7,14.0,454.0,62.51,49.9
2016,4,2,8,45,842.5,80.5,3.6,15.0,510.5,98.0,55.77
2016,4,2,9,0,868.0,84.0,3.5,16.0,567.0,168.69,97.46
2016,4,2,9,15,886.5,87.0,3.35,16.5,618.5,233.34,147.6
2016,4,2,9,30,905.0,90.0,3.2,17.0,670.0,299.54,204.42
2016,4,2,9,45,918.5,92.0,3.1,17.5,716.5,364.72,261.94
2016,4,2,10,0,932.0,94.0,3.0,18.0,763.0,430.26,318.96
2016,4,2,10,15,942.0,96.0,3.05,18.5,802.5,494.37,373.55
2016,4,2,10,30,952.0,98.0,3.1,19.0,842.0,557.88,425.81
2016,4,2,10,45,959.0,99.0,3.15,19.5,874.0,618.03,473.77
2016,4,2,11,0,966.0,100.0,3.2,20.0,906.0,676.67,518.95
2016,4,2,11,15,971.0,101.0,3.25,20.0,929.5,732.26,561.53
2016,4,2,11,30,976.0,102.0,3.3,20.0,953.0,785.65,601.47
2016,4,2,11,45,978.0,103.0,3.35,20.5,968.0,834.38,634.57
2016,4,2,12,0,980.0,104.0,3.4,21.0,983.0,880.22,664.59
2016,4,2,12,15,981.0,104.0,3.4,21.0,989.0,921.23,692.04
2016,4,2,12,30,982.0,104.0,3.4,21.0,995.0,958.9,717.09
2016,4,2,12,45,980.5,104.5,3.45,21.5,991.5,991.29,737.47
2016,4,2,13,0,979.0,105.0,3.5,22.0,988.0,1019.89,755.31
2016,4,2,13,15,976.5,104.5,3.5,22.0,975.5,1042.63,770.4
2016,4,2,13,30,974.0,104.0,3.5,22.0,963.0,1061.29,782.94
2016,4,2,13,45,969.0,103.0,3.5,22.0,941.5,1072.79,790.96
2016,4,2,14,0,964.0,102.0,3.5,22.0,920.0,1080.01,796.39
2016,4,2,14,15,957.5,101.0,3.45,22.0,890.5,1081.44,797.81
2016,4,2,14,30,951.0,100.0,3.4,22.0,861.0,1078.6,796.67
2016,4,2,14,45,935.5,101.0,3.4,22.0,822.0,1064.75,788.94
