Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,15,0,920.0,102.0,3.4,22.0,783.0,1046.95,778.85
2016,4,2,15,15,907.0,100.0,3.35,21.5,739.0,1024.49,766.86
2016,4,2,15,30,894.0,98.0,3.3,21.0,695.0,998.38,752.49
2016,4,2,15,45,877.5,94.5,3.25,21.0,645.0,963.75,730.9
2016,4,2,16,0,861.0,91.0,3.2,21.0,595.0,936.35,714.28
2016,4,2,16,15,837.5,87.5,3.0,20.5,540.0,889.0,683.95
2016,4,2,16,30,814.0,84.0,2.8,20.0,485.0,839.53,651.84
2016,4,2,16,45,781.5,79.5,2.6,20.0,427.0,779.48,610.39
2016,4,2,17,0,749.0,75.0,2.4,20.0,369.0,718.68,567.62
2016,4,2,17,15,701.0,69.0,2.05,19.0,310.0,643.98,514.47
2016,4,2,17,30,653.0,63.0,1.7,18.0,251.0,575.84,464.2
2016,4,2,17,45,577.5,55.0,1.4,17.0,193.5,484.57,392.7
2016,4,2,18,0,502.0,47.0,1.1,16.0,136.0,399.02,321.72
2016,4,2,18,15,371.0,35.0,1.1,15.0,87.0,284.0,224.42
2016,4,2,18,30,240.0,23.0,1.1,14.0,38.0,176.09,99.14
2016,4,2,18,45,120.0,11.5,1.15,13.5,19.0,64.38,0.0
2016,4,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,6,15,65.5,6.5,1.55,8.0,8.5,0.0,0.0
2016,4,3,6,30,131.0,13.0,1.8,9.0,17.0,11.1,0.0
2016,4,3,6,45,286.0,27.0,2.1,10.5,61.0,22.03,12.56
2016,4,3,7,0,441.0,41.0,2.4,12.0,105.0,33.33,23.79
2016,4,3,7,15,529.0,50.0,2.4,12.5,161.0,39.95,30.15
2016,4,3,7,30,617.0,59.0,2.4,13.0,217.0,46.49,36.19
2016,4,3,7,45,672.5,65.5,2.45,14.0,276.5,50.75,39.88
2016,4,3,8,0,728.0,72.0,2.5,15.0,336.0,59.85,47.7
2016,4,3,8,15,765.0,77.0,2.5,16.0,395.0,62.92,50.04
2016,4,3,8,30,802.0,82.0,2.5,17.0,454.0,65.9,52.24
2016,4,3,8,45,828.0,85.5,2.5,18.5,510.5,101.46,57.86
2016,4,3,9,0,854.0,89.0,2.5,20.0,567.0,164.64,93.03
2016,4,3,9,15,873.0,92.0,2.4,20.5,619.0,235.02,146.89
2016,4,3,9,30,892.0,95.0,2.3,21.0,671.0,300.51,201.88
2016,4,3,9,45,906.0,97.5,2.2,21.5,717.5,365.42,257.75
2016,4,3,10,0,920.0,100.0,2.1,22.0,764.0,430.78,313.05
2016,4,3,10,15,930.5,102.0,2.05,22.0,803.5,494.39,366.18
2016,4,3,10,30,941.0,104.0,2.0,22.0,843.0,557.47,417.09
2016,4,3,10,45,948.0,105.5,2.0,22.5,875.0,617.41,463.28
2016,4,3,11,0,955.0,107.0,2.0,23.0,907.0,675.89,506.67
2016,4,3,11,15,960.0,108.0,2.05,23.0,931.0,730.91,547.51
2016,4,3,11,30,965.0,109.0,2.1,23.0,955.0,783.77,585.8
2016,4,3,11,45,968.0,110.0,2.2,23.5,969.5,832.75,618.62
2016,4,3,12,0,971.0,111.0,2.3,24.0,984.0,878.96,648.34
2016,4,3,12,15,972.0,111.0,2.35,24.0,990.0,919.65,675.03
2016,4,3,12,30,973.0,111.0,2.4,24.0,996.0,957.03,699.48
2016,4,3,12,45,972.0,111.0,2.5,24.5,992.5,989.14,719.58
2016,4,3,13,0,971.0,111.0,2.6,25.0,989.0,1017.51,737.27
2016,4,3,13,15,968.5,110.5,2.6,25.0,977.0,1040.1,751.77
2016,4,3,13,30,966.0,110.0,2.6,25.0,965.0,1058.63,763.82
2016,4,3,13,45,961.5,109.5,2.65,25.0,943.5,1071.06,772.69
2016,4,3,14,0,957.0,109.0,2.7,25.0,922.0,1079.27,779.1
2016,4,3,14,15,950.0,107.5,2.7,25.0,893.0,1079.68,780.23
2016,4,3,14,30,943.0,106.0,2.7,25.0,864.0,1075.82,778.91
2016,4,3,14,45,934.5,104.0,2.7,25.0,826.5,1065.73,773.81
2016,4,3,15,0,926.0,102.0,2.7,25.0,789.0,1051.55,766.3
2016,4,3,15,15,913.5,99.5,2.65,24.5,745.0,1028.89,754.45
2016,4,3,15,30,901.0,97.0,2.6,24.0,701.0,1002.54,740.3
2016,4,3,15,45,884.0,94.5,2.6,24.0,651.0,968.42,720.06
2016,4,3,16,0,867.0,92.0,2.6,24.0,601.0,941.56,704.65
2016,4,3,16,15,844.0,88.5,2.4,23.5,546.0,894.5,675.0
2016,4,3,16,30,821.0,85.0,2.2,23.0,491.0,845.24,643.6
2016,4,3,16,45,789.5,80.0,2.05,23.0,433.0,785.2,603.33
2016,4,3,17,0,758.0,75.0,1.9,23.0,375.0,724.33,561.69
2016,4,3,17,15,710.5,69.5,1.7,21.5,315.5,650.28,511.92
2016,4,3,17,30,663.0,64.0,1.5,20.0,256.0,582.75,464.64
2016,4,3,17,45,589.5,55.5,1.3,19.0,198.0,491.81,394.77
2016,4,3,18,0,516.0,47.0,1.1,18.0,140.0,406.4,325.12
2016,4,3,18,15,386.5,35.0,1.15,17.0,90.5,291.71,229.18
2016,4,3,18,30,257.0,23.0,1.2,16.0,41.0,184.98,109.11
2016,4,3,18,45,128.5,11.5,1.3,15.5,20.5,67.97,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,6,15,59.0,7.5,3.1,9.5,9.5,0.0,0.0
2016,4,4,6,30,118.0,15.0,3.3,10.0,19.0,11.72,0.0
2016,4,4,6,45,266.5,30.0,3.55,11.0,62.5,24.5,14.84
2016,4,4,7,0,415.0,45.0,3.8,12.0,106.0,36.53,26.66
2016,4,4,7,15,502.5,55.0,3.8,13.0,162.0,43.79,33.52
2016,4,4,7,30,590.0,65.0,3.8,14.0,218.0,50.93,39.98
2016,4,4,7,45,647.0,71.5,3.85,15.0,277.0,54.96,43.43
2016,4,4,8,0,704.0,78.0,3.9,16.0,336.0,58.94,46.68
2016,4,4,8,15,741.0,83.0,4.05,17.0,394.5,67.17,53.54
2016,4,4,8,30,778.0,88.0,4.2,18.0,453.0,69.93,55.51
2016,4,4,8,45,805.5,92.0,4.35,19.0,509.0,105.58,61.44
2016,4,4,9,0,833.0,96.0,4.5,20.0,565.0,167.85,96.63
2016,4,4,9,15,852.5,99.0,4.35,20.5,616.5,231.09,145.2
2016,4,4,9,30,872.0,102.0,4.2,21.0,668.0,296.19,200.34
2016,4,4,9,45,886.5,104.5,4.1,22.0,714.0,364.96,259.27
2016,4,4,10,0,901.0,107.0,4.0,23.0,760.0,429.33,313.89
2016,4,4,10,15,911.5,109.0,3.85,23.5,799.0,491.82,366.08
2016,4,4,10,30,922.0,111.0,3.7,24.0,838.0,553.8,416.0
2016,4,4,10,45,929.5,112.5,3.55,24.5,869.5,612.95,461.94
2016,4,4,11,0,937.0,114.0,3.4,25.0,901.0,670.72,505.09
2016,4,4,11,15,942.0,115.0,3.3,25.0,924.5,724.82,545.27
2016,4,4,11,30,947.0,116.0,3.2,25.0,948.0,776.81,582.77
2016,4,4,11,45,950.0,116.5,3.1,25.5,962.5,824.54,614.21
2016,4,4,12,0,953.0,117.0,3.0,26.0,977.0,869.55,642.1
2016,4,4,12,15,954.0,117.0,2.9,26.0,983.0,909.54,667.5
2016,4,4,12,30,955.0,117.0,2.8,26.0,989.0,946.3,690.5
2016,4,4,12,45,954.5,117.0,2.7,26.5,985.5,978.3,708.81
2016,4,4,13,0,954.0,117.0,2.6,27.0,982.0,1006.68,724.58
2016,4,4,13,15,951.5,116.0,2.5,27.0,969.5,1028.41,737.45
2016,4,4,13,30,949.0,115.0,2.4,27.0,957.0,1046.14,747.82
2016,4,4,13,45,944.5,114.0,2.35,27.5,936.0,1057.82,753.53
2016,4,4,14,0,940.0,113.0,2.3,28.0,915.0,1065.32,756.78
2016,4,4,14,15,933.0,111.5,2.2,28.0,885.5,1065.62,756.61
2016,4,4,14,30,926.0,110.0,2.1,28.0,856.0,1061.73,754.03
2016,4,4,14,45,917.0,108.0,2.05,28.0,819.0,1051.18,748.13
2016,4,4,15,0,908.0,106.0,2.0,28.0,782.0,1036.61,739.95
2016,4,4,15,15,895.0,103.5,1.95,27.5,738.0,1013.67,728.11
2016,4,4,15,30,882.0,101.0,1.9,27.0,694.0,987.13,714.09
2016,4,4,15,45,865.5,98.0,1.85,27.0,644.5,964.12,700.97
2016,4,4,16,0,849.0,95.0,1.8,27.0,595.0,926.81,678.57
2016,4,4,16,15,825.5,91.0,1.7,26.5,540.5,879.15,650.04
2016,4,4,16,30,802.0,87.0,1.6,26.0,486.0,829.41,619.72
2016,4,4,16,45,771.0,82.0,1.55,25.5,428.5,770.44,582.95
2016,4,4,17,0,740.0,77.0,1.5,25.0,371.0,710.67,544.57
2016,4,4,17,15,693.0,71.0,1.4,23.5,312.0,641.77,499.73
2016,4,4,17,30,646.0,65.0,1.3,22.0,253.0,570.34,450.71
2016,4,4,17,45,573.5,56.5,1.25,21.0,196.0,480.98,383.35
2016,4,4,18,0,501.0,48.0,1.2,20.0,139.0,397.07,316.05
2016,4,4,18,15,374.5,36.0,1.3,19.5,90.0,285.05,222.52
2016,4,4,18,30,248.0,24.0,1.4,19.0,41.0,181.59,110.5
2016,4,4,18,45,124.0,12.0,1.5,18.5,20.5,66.09,0.0
2016,4,4,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,6,15,79.0,8.0,2.35,11.0,11.0,6.83,0.0
2016,4,5,6,30,158.0,16.0,2.7,12.0,22.0,13.07,0.0
2016,4,5,6,45,306.0,30.0,3.05,13.0,67.5,24.5,14.93
2016,4,5,7,0,454.0,44.0,3.4,14.0,113.0,35.72,25.78
2016,4,5,7,15,538.5,53.0,3.3,15.0,169.5,42.25,31.91
2016,4,5,7,30,623.0,62.0,3.2,16.0,226.0,48.7,37.69
2016,4,5,7,45,675.0,68.5,3.15,17.0,285.0,52.84,41.22
2016,4,5,8,0,727.0,75.0,3.1,18.0,344.0,62.04,49.01
2016,4,5,8,15,762.5,79.5,3.2,19.0,402.5,64.61,50.86
2016,4,5,8,30,798.0,84.0,3.3,20.0,461.0,67.12,52.62
2016,4,5,8,45,823.0,88.0,3.45,21.0,517.0,104.07,58.96
2016,4,5,9,0,848.0,92.0,3.6,22.0,573.0,167.11,94.46
2016,4,5,9,15,866.0,95.0,3.65,22.5,624.5,230.95,143.21
2016,4,5,9,30,884.0,98.0,3.7,23.0,676.0,301.56,202.31
2016,4,5,9,45,897.5,100.5,3.75,23.5,721.5,365.72,257.78
2016,4,5,10,0,911.0,103.0,3.8,24.0,767.0,430.25,312.96
2016,4,5,10,15,921.0,105.0,3.9,24.5,806.0,492.98,365.48
2016,4,5,10,30,931.0,107.0,4.0,25.0,845.0,555.12,415.86
2016,4,5,10,45,938.0,108.5,4.15,25.5,876.0,614.35,462.58
2016,4,5,11,0,945.0,110.0,4.3,26.0,907.0,672.13,506.75
2016,4,5,11,15,950.0,111.0,4.4,26.0,930.5,726.49,548.11
2016,4,5,11,30,955.0,112.0,4.5,26.0,954.0,778.71,587.01
2016,4,5,11,45,958.0,112.5,4.6,26.5,968.5,826.64,620.03
2016,4,5,12,0,961.0,113.0,4.7,27.0,983.0,871.82,649.83
2016,4,5,12,15,961.5,113.0,4.75,27.0,988.5,911.55,676.72
2016,4,5,12,30,962.0,113.0,4.8,27.0,994.0,947.97,701.34
2016,4,5,12,45,961.0,113.0,4.9,27.0,990.0,979.59,723.12
2016,4,5,13,0,960.0,113.0,5.0,27.0,986.0,1007.51,742.52
2016,4,5,13,15,957.0,112.5,5.05,27.0,973.5,1029.24,757.52
2016,4,5,13,30,954.0,112.0,5.1,27.0,961.0,1046.93,770.0
2016,4,5,13,45,948.5,111.5,5.15,27.0,939.5,1058.08,778.31
2016,4,5,14,0,943.0,111.0,5.2,27.0,918.0,1065.03,784.05
2016,4,5,14,15,936.0,109.5,5.15,27.0,888.0,1065.24,784.69
2016,4,5,14,30,929.0,108.0,5.1,27.0,858.0,1061.25,782.75
2016,4,5,14,45,918.5,106.5,5.1,27.0,820.5,1049.63,776.37
2016,4,5,15,0,908.0,105.0,5.1,27.0,783.0,1034.04,767.52
2016,4,5,15,15,786.0,142.5,5.0,26.5,705.0,960.23,720.06
2016,4,5,15,30,664.0,180.0,4.9,26.0,627.0,881.07,668.37
2016,4,5,15,45,754.5,137.5,4.8,26.0,611.0,908.83,689.37
2016,4,5,16,0,845.0,95.0,4.7,26.0,595.0,921.44,699.33
2016,4,5,16,15,822.0,91.5,4.5,25.5,540.5,874.94,669.08
2016,4,5,16,30,799.0,88.0,4.3,25.0,486.0,826.34,637.83
2016,4,5,16,45,764.5,84.0,4.15,24.5,428.5,765.75,597.49
2016,4,5,17,0,730.0,80.0,4.0,24.0,371.0,709.13,559.06
2016,4,5,17,15,682.5,73.5,3.55,23.0,312.5,635.44,506.67
2016,4,5,17,30,635.0,67.0,3.1,22.0,254.0,563.5,453.63
2016,4,5,17,45,558.5,59.0,2.7,21.0,196.5,472.71,382.06
2016,4,5,18,0,482.0,51.0,2.3,20.0,139.0,387.62,311.69
2016,4,5,18,15,358.5,38.0,2.3,19.5,90.5,277.28,218.09
2016,4,5,18,30,235.0,25.0,2.3,19.0,42.0,176.21,111.34
2016,4,5,18,45,117.5,12.5,2.35,18.5,21.0,63.35,0.0
2016,4,5,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,6,6,15,22.0,8.5,2.65,13.5,9.5,7.26,0.0
2016,4,6,6,30,44.0,17.0,2.8,14.0,19.0,13.54,0.0
2016,4,6,6,45,126.0,40.5,3.0,15.0,57.5,31.2,20.58
2016,4,6,7,0,208.0,64.0,3.2,16.0,96.0,48.43,36.66
2016,4,6,7,15,285.0,82.5,3.45,16.5,147.0,61.01,48.22
2016,4,6,7,30,362.0,101.0,3.7,17.0,198.0,73.59,59.43
2016,4,6,7,45,245.5,131.0,4.0,18.0,203.5,93.62,76.69
2016,4,6,8,0,129.0,161.0,4.3,19.0,209.0,114.08,93.89
2016,4,6,8,15,146.0,183.5,4.65,19.5,246.5,128.34,105.62
2016,4,6,8,30,163.0,206.0,5.0,20.0,284.0,142.12,116.77
2016,4,6,8,45,272.0,215.0,5.4,20.5,363.0,157.89,116.74
2016,4,6,9,0,381.0,224.0,5.8,21.0,442.0,200.97,141.66
2016,4,6,9,15,346.5,256.0,5.95,21.5,467.5,246.19,178.05
2016,4,6,9,30,312.0,288.0,6.1,22.0,493.0,287.63,213.14
2016,4,6,9,45,576.5,207.0,6.25,22.5,617.5,338.04,247.51
2016,4,6,10,0,841.0,126.0,6.4,23.0,742.0,419.21,309.97
2016,4,6,10,15,855.0,128.5,6.35,23.0,782.0,481.19,363.15
2016,4,6,10,30,869.0,131.0,6.3,23.0,822.0,543.29,415.11
2016,4,6,10,45,891.0,126.5,6.3,23.5,858.5,602.77,463.01
2016,4,6,11,0,913.0,122.0,6.3,24.0,895.0,662.42,509.69
2016,4,6,11,15,679.5,246.0,6.2,24.0,830.0,667.45,512.09
2016,4,6,11,30,446.0,370.0,6.1,24.0,765.0,644.19,491.98
2016,4,6,11,45,466.5,374.5,6.05,24.5,793.5,692.08,526.66
2016,4,6,12,0,487.0,379.0,6.0,25.0,822.0,740.35,560.77
2016,4,6,12,15,725.5,248.0,5.9,25.0,911.5,851.86,645.75
2016,4,6,12,30,964.0,117.0,5.8,25.0,1001.0,952.62,717.0
2016,4,6,12,45,974.0,112.0,5.75,25.5,1003.0,989.47,740.04
2016,4,6,13,0,984.0,107.0,5.7,26.0,1005.0,1023.01,760.96
2016,4,6,13,15,983.0,106.5,5.6,26.0,993.0,1046.99,776.55
2016,4,6,13,30,982.0,106.0,5.5,26.0,981.0,1066.93,789.49
2016,4,6,13,45,985.0,101.5,5.45,26.0,962.5,1082.54,800.02
2016,4,6,14,0,988.0,97.0,5.4,26.0,944.0,1093.85,807.84
2016,4,6,14,15,981.5,96.0,5.35,26.0,914.5,1095.04,809.12
2016,4,6,14,30,975.0,95.0,5.3,26.0,885.0,1091.87,807.75
2016,4,6,14,45,950.5,101.5,5.25,26.0,843.0,1074.75,797.29
2016,4,6,15,0,926.0,108.0,5.2,26.0,801.0,1053.79,784.48
2016,4,6,15,15,912.5,105.5,5.05,25.5,756.5,1030.11,770.71
2016,4,6,15,30,899.0,103.0,4.9,25.0,712.0,1002.78,754.52
2016,4,6,15,45,889.0,97.0,4.8,25.0,662.5,971.28,734.43
2016,4,6,16,0,879.0,91.0,4.7,25.0,613.0,936.32,711.96
2016,4,6,16,15,856.0,87.5,4.4,24.5,557.5,899.03,687.99
2016,4,6,16,30,833.0,84.0,4.1,24.0,502.0,849.42,655.59
2016,4,6,16,45,808.0,78.0,3.8,23.5,444.0,793.24,618.0
2016,4,6,17,0,783.0,72.0,3.5,23.0,386.0,735.76,578.64
2016,4,6,17,15,737.5,67.0,2.95,22.0,326.0,663.09,526.87
2016,4,6,17,30,692.0,62.0,2.4,21.0,266.0,591.59,474.06
2016,4,6,17,45,625.5,54.0,1.9,20.0,208.0,509.37,409.61
2016,4,6,18,0,559.0,46.0,1.4,19.0,150.0,427.54,341.71
2016,4,6,18,15,433.5,35.0,1.35,18.0,98.5,314.7,247.46
2016,4,6,18,30,308.0,24.0,1.3,17.0,47.0,212.19,139.14
2016,4,6,18,45,154.0,12.0,1.3,16.5,23.5,78.97,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,9.5,2.15,12.0,9.5,8.11,0.0
2016,4,7,6,30,0.0,19.0,2.5,13.0,19.0,15.49,0.0
2016,4,7,6,45,70.0,39.5,2.85,14.0,50.5,30.97,20.67
2016,4,7,7,0,140.0,60.0,3.2,15.0,82.0,45.47,34.3
2016,4,7,7,15,166.5,83.0,3.25,16.0,120.5,61.6,48.87
2016,4,7,7,30,193.0,106.0,3.3,17.0,159.0,77.16,62.57
2016,4,7,7,45,211.5,128.0,3.4,18.0,198.0,91.44,74.76
2016,4,7,8,0,230.0,150.0,3.5,19.0,237.0,105.14,86.12
2016,4,7,8,15,319.5,161.0,3.65,19.5,303.0,112.59,92.05
2016,4,7,8,30,409.0,172.0,3.8,20.0,369.0,113.99,92.71
2016,4,7,8,45,532.0,156.5,4.0,21.0,443.0,130.22,87.18
2016,4,7,9,0,655.0,141.0,4.2,22.0,517.0,174.07,107.93
2016,4,7,9,15,777.5,120.5,4.2,22.5,605.5,234.53,149.78
2016,4,7,9,30,900.0,100.0,4.2,23.0,694.0,307.77,206.75
2016,4,7,9,45,917.0,100.5,4.2,24.0,740.5,372.42,262.14
2016,4,7,10,0,934.0,101.0,4.2,25.0,787.0,437.77,317.29
2016,4,7,10,15,943.0,102.5,4.15,25.5,826.0,500.85,369.84
2016,4,7,10,30,952.0,104.0,4.1,26.0,865.0,563.16,420.0
2016,4,7,10,45,957.5,106.0,4.1,26.5,895.5,622.92,466.59
2016,4,7,11,0,963.0,108.0,4.1,27.0,926.0,681.03,510.34
2016,4,7,11,15,967.0,109.0,4.1,27.0,949.0,735.42,551.13
2016,4,7,11,30,971.0,110.0,4.1,27.0,972.0,787.52,589.26
2016,4,7,11,45,950.0,125.0,4.1,27.5,979.5,830.41,617.83
2016,4,7,12,0,929.0,140.0,4.1,28.0,987.0,868.61,641.98
2016,4,7,12,15,929.5,140.0,4.0,28.0,991.5,907.36,667.11
2016,4,7,12,30,930.0,140.0,3.9,28.0,996.0,942.95,689.91
2016,4,7,12,45,725.0,258.0,3.85,28.5,924.0,920.55,672.13
2016,4,7,13,0,520.0,376.0,3.8,29.0,852.0,864.5,628.43
2016,4,7,13,15,611.0,321.5,3.65,29.0,873.5,918.91,667.26
2016,4,7,13,30,702.0,267.0,3.5,29.0,895.0,975.27,706.02
2016,4,7,13,45,636.5,292.5,3.4,29.0,852.0,950.12,687.7
2016,4,7,14,0,571.0,318.0,3.3,29.0,809.0,920.01,666.72
2016,4,7,14,15,415.5,356.5,3.15,29.0,707.5,810.81,590.84
2016,4,7,14,30,260.0,395.0,3.0,29.0,606.0,684.44,502.06
2016,4,7,14,45,456.0,307.5,2.9,29.0,658.0,810.54,594.75
2016,4,7,15,0,652.0,220.0,2.8,29.0,710.0,921.03,672.86
2016,4,7,15,15,667.0,197.0,2.65,28.5,673.5,907.31,664.53
2016,4,7,15,30,682.0,174.0,2.5,28.0,637.0,889.21,654.43
2016,4,7,15,45,746.5,143.5,2.4,28.0,616.0,905.02,666.05
2016,4,7,16,0,811.0,113.0,2.3,28.0,595.0,907.59,668.75
2016,4,7,16,15,777.5,102.0,2.1,27.5,530.0,843.94,627.94
2016,4,7,16,30,744.0,91.0,1.9,27.0,465.0,778.81,585.95
2016,4,7,16,45,680.5,98.0,1.75,26.5,409.5,714.08,543.7
2016,4,7,17,0,617.0,105.0,1.6,26.0,354.0,646.05,497.94
2016,4,7,17,15,571.5,95.0,1.45,24.5,298.0,574.19,449.34
2016,4,7,17,30,526.0,85.0,1.3,23.0,242.0,504.04,399.01
2016,4,7,17,45,481.0,71.5,1.2,22.0,191.0,432.82,344.73
2016,4,7,18,0,436.0,58.0,1.1,21.0,140.0,364.51,289.6
2016,4,7,18,15,319.0,43.0,1.15,20.5,91.5,258.35,201.46
2016,4,7,18,30,202.0,28.0,1.2,20.0,43.0,162.1,106.91
2016,4,7,18,45,101.0,14.0,1.25,19.5,21.5,56.81,0.0
2016,4,7,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,8,6,15,14.5,9.5,3.2,12.5,10.5,8.11,0.0
2016,4,8,6,30,29.0,19.0,3.4,13.0,21.0,15.46,0.76
2016,4,8,6,45,103.5,41.0,3.6,14.0,57.0,31.6,21.35
2016,4,8,7,0,178.0,63.0,3.8,15.0,93.0,47.75,36.33
2016,4,8,7,15,253.5,77.5,4.05,15.5,138.0,58.57,46.32
2016,4,8,7,30,329.0,92.0,4.3,16.0,183.0,66.84,53.74
2016,4,8,7,45,215.5,124.5,4.55,16.5,190.0,89.29,73.36
2016,4,8,8,0,102.0,157.0,4.8,17.0,197.0,111.77,92.61
2016,4,8,8,15,375.5,141.5,5.1,18.0,318.5,96.07,78.35
2016,4,8,8,30,649.0,126.0,5.4,19.0,440.0,87.86,70.69
2016,4,8,8,45,513.5,177.0,5.7,20.0,443.5,142.5,97.96
2016,4,8,9,0,378.0,228.0,6.0,21.0,447.0,203.42,143.67
2016,4,8,9,15,401.5,245.5,5.95,21.5,496.0,249.81,178.54
2016,4,8,9,30,425.0,263.0,5.9,22.0,545.0,295.84,215.48
2016,4,8,9,45,407.0,288.5,5.85,22.5,573.5,344.15,256.05
2016,4,8,10,0,389.0,314.0,5.8,23.0,602.0,386.98,291.6
2016,4,8,10,15,602.0,235.5,5.7,23.0,706.5,451.41,341.52
2016,4,8,10,30,815.0,157.0,5.6,23.0,811.0,537.41,409.4
2016,4,8,10,45,822.5,160.5,5.5,23.5,841.0,593.7,453.92
2016,4,8,11,0,830.0,164.0,5.4,24.0,871.0,648.99,496.29
2016,4,8,11,15,545.0,304.0,5.3,24.0,773.5,625.27,476.85
2016,4,8,11,30,260.0,444.0,5.2,24.0,676.0,569.08,431.55
2016,4,8,11,45,302.0,440.5,5.1,24.5,714.0,618.0,467.24
2016,4,8,12,0,344.0,437.0,5.0,25.0,752.0,669.34,503.75
2016,4,8,12,15,337.5,441.0,4.8,25.0,751.5,689.03,516.97
2016,4,8,12,30,331.0,445.0,4.6,25.0,751.0,707.01,528.89
2016,4,8,12,45,374.0,422.5,4.45,25.5,766.5,742.89,553.74
2016,4,8,13,0,417.0,400.0,4.3,26.0,782.0,790.02,586.07
2016,4,8,13,15,380.5,414.0,4.2,26.0,759.5,773.96,574.04
2016,4,8,13,30,344.0,428.0,4.1,26.0,737.0,766.35,567.95
2016,4,8,13,45,339.0,417.0,4.0,26.0,715.5,761.96,565.25
2016,4,8,14,0,334.0,406.0,3.9,26.0,694.0,755.34,561.07
2016,4,8,14,15,218.5,401.0,3.9,26.0,587.5,622.87,466.55
2016,4,8,14,30,103.0,396.0,3.9,26.0,481.0,486.94,366.93
2016,4,8,14,45,209.5,370.0,3.9,26.0,532.0,590.17,446.22
2016,4,8,15,0,316.0,344.0,3.9,26.0,583.0,691.39,521.53
2016,4,8,15,15,529.0,249.0,3.9,25.5,621.5,817.99,618.11
2016,4,8,15,30,742.0,154.0,3.9,25.0,660.0,923.59,695.44
2016,4,8,15,45,727.0,147.0,3.95,25.0,612.5,888.93,673.01
2016,4,8,16,0,712.0,140.0,4.0,25.0,565.0,851.56,649.53
2016,4,8,16,15,598.0,153.0,3.9,24.5,488.0,744.87,576.91
2016,4,8,16,30,484.0,166.0,3.8,24.0,411.0,634.97,498.4
2016,4,8,16,45,535.0,139.0,3.75,24.0,380.5,630.57,498.39
2016,4,8,17,0,586.0,112.0,3.7,24.0,350.0,627.66,498.29
2016,4,8,17,15,535.0,102.5,3.3,23.0,294.0,553.38,443.34
2016,4,8,17,30,484.0,93.0,2.9,22.0,238.0,476.74,384.99
2016,4,8,17,45,405.0,80.5,2.5,21.0,184.0,387.93,314.36
2016,4,8,18,0,326.0,68.0,2.1,20.0,130.0,306.1,246.61
2016,4,8,18,15,227.0,48.5,2.05,19.0,84.5,211.91,166.99
2016,4,8,18,30,128.0,29.0,2.0,18.0,39.0,126.69,85.3
2016,4,8,18,45,64.0,14.5,2.0,17.5,19.5,40.68,0.0
2016,4,8,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,8.5,2.05,13.5,8.5,7.26,0.0
2016,4,9,6,30,0.0,17.0,2.3,14.0,17.0,14.03,1.74
2016,4,9,6,45,27.5,41.0,2.55,14.5,46.0,32.51,22.23
2016,4,9,7,0,55.0,65.0,2.8,15.0,75.0,50.29,38.63
2016,4,9,7,15,96.0,86.5,2.85,15.5,111.0,65.02,52.04
2016,4,9,7,30,137.0,108.0,2.9,16.0,147.0,80.26,65.56
2016,4,9,7,45,129.5,134.0,2.95,17.0,177.0,97.35,80.19
2016,4,9,8,0,122.0,160.0,3.0,18.0,207.0,113.81,93.88
2016,4,9,8,15,61.0,84.0,3.2,18.5,107.5,65.17,51.35
2016,4,9,8,30,0.0,8.0,3.4,19.0,8.0,6.6,0.12
2016,4,9,8,45,95.0,135.5,3.6,19.5,191.0,105.93,79.35
2016,4,9,9,0,190.0,263.0,3.8,20.0,374.0,207.69,155.05
2016,4,9,9,15,177.5,288.5,3.9,20.5,399.5,240.37,180.34
2016,4,9,9,30,165.0,314.0,4.0,21.0,425.0,271.86,205.61
2016,4,9,9,45,84.0,242.0,4.15,21.5,299.0,213.91,163.25
2016,4,9,10,0,3.0,170.0,4.3,22.0,173.0,140.72,107.3
2016,4,9,10,15,11.5,231.5,4.35,22.0,241.5,194.02,149.04
2016,4,9,10,30,20.0,293.0,4.4,22.0,310.0,248.75,191.26
2016,4,9,10,45,10.0,197.5,4.5,22.5,206.0,168.99,128.78
2016,4,9,11,0,0.0,102.0,4.6,23.0,102.0,85.18,62.47
2016,4,9,11,15,3.5,142.0,4.6,23.0,145.0,120.84,90.71
2016,4,9,11,30,7.0,182.0,4.6,23.0,188.0,157.12,119.11
2016,4,9,11,45,13.5,256.0,4.7,23.5,268.5,225.02,171.47
2016,4,9,12,0,20.0,330.0,4.8,24.0,349.0,294.72,224.22
2016,4,9,12,15,15.5,280.5,4.85,24.0,295.5,250.53,190.45
2016,4,9,12,30,11.0,231.0,4.9,24.0,242.0,205.33,155.81
2016,4,9,12,45,10.5,221.0,4.95,24.5,231.5,197.14,149.3
2016,4,9,13,0,10.0,211.0,5.0,25.0,221.0,188.74,142.62
2016,4,9,13,15,98.5,335.5,5.0,25.0,425.0,414.77,316.64
2016,4,9,13,30,187.0,460.0,5.0,25.0,629.0,628.81,473.88
2016,4,9,13,45,494.5,319.5,5.05,25.5,750.5,832.97,626.02
2016,4,9,14,0,802.0,179.0,5.1,26.0,872.0,1002.84,745.89
2016,4,9,14,15,498.0,292.5,5.1,25.5,718.5,827.35,622.58
2016,4,9,14,30,194.0,406.0,5.1,25.0,565.0,608.1,460.78
2016,4,9,14,45,479.0,286.5,5.15,25.0,654.5,809.64,615.44
2016,4,9,15,0,764.0,167.0,5.2,25.0,744.0,973.16,734.19
2016,4,9,15,15,748.0,163.0,5.2,25.0,701.0,947.13,716.84
2016,4,9,15,30,732.0,159.0,5.2,25.0,658.0,917.98,698.49
2016,4,9,15,45,381.0,196.0,5.2,25.0,454.5,604.86,471.33
2016,4,9,16,0,30.0,233.0,5.2,25.0,251.0,256.74,198.89
2016,4,9,16,15,335.5,183.5,5.05,24.5,355.0,513.38,407.82
2016,4,9,16,30,641.0,134.0,4.9,24.0,459.0,741.57,583.6
2016,4,9,16,45,610.0,124.0,4.8,24.0,404.5,682.36,540.22
2016,4,9,17,0,579.0,114.0,4.7,24.0,350.0,622.84,497.13
2016,4,9,17,15,527.5,104.5,4.4,23.5,294.5,542.19,436.37
2016,4,9,17,30,476.0,95.0,4.1,23.0,239.0,472.24,382.08
2016,4,9,17,45,408.5,81.0,3.8,22.5,186.0,389.64,315.74
2016,4,9,18,0,341.0,67.0,3.5,22.0,133.0,312.8,251.59
2016,4,9,18,15,235.5,49.0,3.55,21.5,87.5,216.3,169.73
2016,4,9,18,30,130.0,31.0,3.6,21.0,42.0,130.98,89.01
2016,4,9,18,45,65.0,15.5,3.65,20.5,21.0,41.84,0.0
2016,4,9,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.3,18.5,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.55,17.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.65,16.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,10,6,15,34.0,12.0,3.75,16.0,14.5,10.24,0.0
2016,4,10,6,30,68.0,24.0,3.9,16.0,29.0,18.86,5.74
2016,4,10,6,45,171.5,45.0,4.05,16.5,71.5,34.74,24.01
2016,4,10,7,0,275.0,66.0,4.2,17.0,114.0,49.6,37.74
2016,4,10,7,15,355.0,81.0,4.5,17.5,166.5,60.12,47.35
2016,4,10,7,30,435.0,96.0,4.8,18.0,219.0,70.36,56.41
2016,4,10,7,45,217.5,76.5,5.15,19.0,138.0,53.94,41.79
2016,4,10,8,0,0.0,57.0,5.5,20.0,57.0,47.19,35.63
2016,4,10,8,15,0.0,70.0,5.65,20.5,70.0,58.05,44.82
2016,4,10,8,30,0.0,83.0,5.8,21.0,83.0,68.93,53.9
2016,4,10,8,45,0.0,89.5,5.95,21.5,89.5,74.37,55.55
2016,4,10,9,0,0.0,96.0,6.1,22.0,96.0,79.68,59.54
2016,4,10,9,15,0.0,100.5,6.1,22.5,100.5,83.41,62.23
2016,4,10,9,30,0.0,105.0,6.1,23.0,105.0,87.15,64.92
2016,4,10,9,45,16.5,203.0,6.15,24.0,215.5,169.69,129.49
2016,4,10,10,0,33.0,301.0,6.2,25.0,326.0,248.68,189.81
2016,4,10,10,15,21.0,258.5,6.2,25.0,275.0,219.3,167.06
2016,4,10,10,30,9.0,216.0,6.2,25.0,224.0,182.14,138.16
2016,4,10,10,45,10.5,223.0,6.2,25.5,232.0,189.95,143.84
2016,4,10,11,0,12.0,230.0,6.2,26.0,240.0,197.95,149.61
2016,4,10,11,15,6.0,173.5,6.2,26.0,178.5,148.64,111.29
2016,4,10,11,30,0.0,117.0,6.2,26.0,117.0,97.88,71.56
2016,4,10,11,45,1.0,132.0,6.2,26.5,133.0,111.34,81.92
2016,4,10,12,0,2.0,147.0,6.2,27.0,149.0,125.0,92.33
2016,4,10,12,15,96.5,313.0,6.1,26.5,403.0,364.16,277.51
2016,4,10,12,30,191.0,479.0,6.0,26.0,657.0,604.66,455.83
2016,4,10,12,45,108.0,418.0,5.95,26.0,518.5,486.61,367.59
2016,4,10,13,0,25.0,357.0,5.9,26.0,380.0,346.13,261.45
2016,4,10,13,15,26.5,350.0,5.7,25.5,375.0,344.49,261.1
2016,4,10,13,30,28.0,343.0,5.5,25.0,370.0,342.55,260.29
2016,4,10,13,45,35.0,359.5,5.3,25.0,391.5,368.87,280.32
2016,4,10,14,0,42.0,376.0,5.1,25.0,413.0,395.91,300.76
2016,4,10,14,15,21.5,260.5,5.25,25.0,279.5,262.9,200.45
2016,4,10,14,30,1.0,145.0,5.4,25.0,146.0,123.93,92.59
2016,4,10,14,45,1.0,147.5,5.6,25.5,148.5,126.23,94.5
2016,4,10,15,0,1.0,150.0,5.8,26.0,151.0,128.6,96.37
2016,4,10,15,15,0.5,152.5,5.85,26.0,153.0,130.58,98.13
2016,4,10,15,30,0.0,155.0,5.9,26.0,155.0,132.73,100.06
2016,4,10,15,45,2.0,166.5,5.95,26.0,167.5,145.88,110.82
2016,4,10,16,0,4.0,178.0,6.0,26.0,180.0,159.72,122.17
2016,4,10,16,15,4.5,171.0,5.9,25.5,173.5,154.79,118.92
2016,4,10,16,30,5.0,164.0,5.8,25.0,167.0,150.09,115.87
2016,4,10,16,45,2.5,144.5,5.7,24.5,146.0,130.38,100.59
2016,4,10,17,0,0.0,125.0,5.6,24.0,125.0,110.78,85.19
2016,4,10,17,15,0.0,104.5,5.3,23.5,104.5,92.15,70.4
2016,4,10,17,30,0.0,84.0,5.0,23.0,84.0,73.39,55.22
2016,4,10,17,45,0.0,64.5,4.7,23.0,64.5,55.52,40.4
2016,4,10,18,0,0.0,45.0,4.4,23.0,45.0,37.44,25.22
2016,4,10,18,15,0.0,29.0,4.35,22.5,29.0,23.95,13.77
2016,4,10,18,30,0.0,13.0,4.3,22.0,13.0,10.69,2.18
2016,4,10,18,45,0.0,6.5,4.25,21.5,6.5,5.55,0.0
2016,4,10,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,0.5,3.9,19.5,0.5,0.43,0.0
2016,4,11,6,30,0.0,1.0,3.9,20.0,1.0,0.82,0.0
2016,4,11,6,45,0.0,3.5,3.95,20.5,3.5,2.87,0.0
2016,4,11,7,0,0.0,6.0,4.0,21.0,6.0,4.92,0.0
2016,4,11,7,15,0.0,9.5,4.25,21.5,9.5,7.8,1.16
2016,4,11,7,30,0.0,13.0,4.5,22.0,13.0,10.69,3.69
2016,4,11,7,45,0.0,57.0,4.8,22.5,57.0,47.19,35.35
2016,4,11,8,0,0.0,101.0,5.1,23.0,101.0,81.62,64.71
2016,4,11,8,15,0.0,76.5,5.1,23.5,76.5,63.48,48.87
2016,4,11,8,30,0.0,52.0,5.1,24.0,52.0,43.07,31.21
2016,4,11,8,45,0.0,86.0,5.1,24.5,86.0,71.47,52.51
2016,4,11,9,0,0.0,120.0,5.1,25.0,120.0,98.38,73.77
2016,4,11,9,15,96.0,218.5,4.95,25.5,283.5,180.69,134.27
2016,4,11,9,30,192.0,317.0,4.8,26.0,447.0,280.56,207.79
2016,4,11,9,45,208.0,338.5,4.7,26.5,487.5,318.89,236.94
2016,4,11,10,0,224.0,360.0,4.6,27.0,528.0,359.37,267.68
2016,4,11,10,15,264.0,371.5,4.35,27.5,579.0,403.24,300.24
2016,4,11,10,30,304.0,383.0,4.1,28.0,630.0,454.54,338.0
2016,4,11,10,45,547.0,280.5,3.9,28.5,744.5,535.41,398.03
2016,4,11,11,0,790.0,178.0,3.7,29.0,859.0,634.98,471.47
2016,4,11,11,15,456.0,316.5,3.45,29.0,712.0,575.31,426.26
2016,4,11,11,30,122.0,455.0,3.2,29.0,565.0,474.98,349.75
2016,4,11,11,45,477.0,312.5,3.0,29.5,751.0,644.87,475.67
2016,4,11,12,0,832.0,170.0,2.8,30.0,937.0,823.93,601.36
2016,4,11,12,15,834.0,170.5,2.65,30.0,942.5,862.0,623.94
2016,4,11,12,30,836.0,171.0,2.5,30.0,948.0,897.29,645.43
2016,4,11,12,45,842.5,166.0,2.45,30.5,947.0,928.51,663.53
2016,4,11,13,0,849.0,161.0,2.4,31.0,946.0,956.6,679.5
2016,4,11,13,15,847.0,160.0,2.35,31.0,934.0,977.25,692.1
2016,4,11,13,30,845.0,159.0,2.3,31.0,922.0,994.2,702.47
2016,4,11,13,45,846.0,154.0,2.3,31.5,903.5,1006.25,708.97
2016,4,11,14,0,847.0,149.0,2.3,32.0,885.0,1014.38,713.19
2016,4,11,14,15,839.5,147.0,2.25,31.5,856.5,1013.26,714.2
2016,4,11,14,30,832.0,145.0,2.2,31.0,828.0,1008.21,712.99
2016,4,11,14,45,828.5,139.0,2.2,31.0,794.0,998.98,708.45
2016,4,11,15,0,825.0,133.0,2.2,31.0,760.0,985.85,701.64
2016,4,11,15,15,585.0,215.0,2.15,31.0,647.0,839.63,607.96
2016,4,11,15,30,345.0,297.0,2.1,31.0,534.0,663.88,486.96
2016,4,11,15,45,209.0,281.0,2.05,31.0,421.5,494.69,368.85
2016,4,11,16,0,73.0,265.0,2.0,31.0,309.0,331.74,249.08
2016,4,11,16,15,207.0,233.0,1.85,30.5,342.5,435.44,330.95
2016,4,11,16,30,341.0,201.0,1.7,30.0,376.0,529.08,402.31
2016,4,11,16,45,328.0,180.5,1.55,30.0,333.0,485.46,370.85
2016,4,11,17,0,315.0,160.0,1.4,30.0,290.0,441.41,339.45
2016,4,11,17,15,448.0,117.5,1.2,29.0,271.5,495.78,382.96
2016,4,11,17,30,581.0,75.0,1.0,28.0,253.0,526.17,406.77
2016,4,11,17,45,515.5,65.0,0.8,27.5,198.5,443.44,343.45
2016,4,11,18,0,450.0,55.0,0.6,27.0,144.0,365.55,281.98
2016,4,11,18,15,335.5,42.0,0.5,26.0,96.0,263.14,200.11
2016,4,11,18,30,221.0,29.0,0.4,25.0,48.0,171.18,117.53
2016,4,11,18,45,110.5,14.5,0.35,24.5,24.0,60.56,0.0
2016,4,11,19,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,6,15,0.0,4.0,3.7,14.0,4.0,3.41,0.0
2016,4,12,6,30,0.0,8.0,3.7,14.0,8.0,6.57,0.0
2016,4,12,6,45,0.0,19.0,3.75,14.5,19.0,15.64,7.91
2016,4,12,7,0,0.0,30.0,3.8,15.0,30.0,24.75,16.27
2016,4,12,7,15,0.0,42.5,3.7,15.5,42.5,35.13,25.66
2016,4,12,7,30,0.0,55.0,3.6,16.0,55.0,45.53,34.92
2016,4,12,7,45,0.0,47.5,3.5,16.5,47.5,39.27,29.27
2016,4,12,8,0,0.0,40.0,3.4,17.0,40.0,33.05,23.63
2016,4,12,8,15,0.0,68.0,3.45,17.5,68.0,56.38,43.91
2016,4,12,8,30,0.0,96.0,3.5,18.0,96.0,79.11,63.33
2016,4,12,8,45,0.0,84.5,3.6,18.5,84.5,70.22,52.75
2016,4,12,9,0,0.0,73.0,3.7,19.0,73.0,60.64,44.58
2016,4,12,9,15,0.0,104.5,3.7,19.5,104.5,86.61,65.54
2016,4,12,9,30,0.0,136.0,3.7,20.0,136.0,111.77,85.52
2016,4,12,9,45,6.0,188.0,3.7,20.5,193.0,154.85,119.33
2016,4,12,10,0,12.0,240.0,3.7,21.0,250.0,198.78,153.3
2016,4,12,10,15,7.0,198.0,3.65,21.5,204.0,165.55,126.73
2016,4,12,10,30,2.0,156.0,3.6,22.0,158.0,130.23,98.58
2016,4,12,10,45,3.5,160.5,3.55,22.5,164.0,135.18,102.19
2016,4,12,11,0,5.0,165.0,3.5,23.0,170.0,140.31,105.91
2016,4,12,11,15,2.5,124.5,3.5,23.0,127.0,105.63,78.55
2016,4,12,11,30,0.0,84.0,3.5,23.0,84.0,70.29,50.54
2016,4,12,11,45,35.0,264.0,3.5,23.5,297.0,252.37,192.73
2016,4,12,12,0,70.0,444.0,3.5,24.0,510.0,440.9,332.73
2016,4,12,12,15,35.0,268.5,3.5,24.0,301.5,263.34,199.82
2016,4,12,12,30,0.0,93.0,3.5,24.0,93.0,78.05,56.23
2016,4,12,12,45,4.5,150.5,3.55,24.0,155.0,131.01,98.06
2016,4,12,13,0,9.0,208.0,3.6,24.0,217.0,185.1,140.09
2016,4,12,13,15,10.5,224.5,3.65,24.0,234.0,201.57,152.8
2016,4,12,13,30,12.0,241.0,3.7,24.0,251.0,218.29,165.76
2016,4,12,13,45,7.5,198.0,3.75,24.0,204.5,176.41,133.51
2016,4,12,14,0,3.0,155.0,3.8,24.0,158.0,134.46,100.94
2016,4,12,14,15,22.0,253.5,3.85,24.0,272.0,256.11,195.9
2016,4,12,14,30,41.0,352.0,3.9,24.0,386.0,376.52,287.34
2016,4,12,14,45,26.0,292.0,4.0,24.0,313.0,302.44,231.39
2016,4,12,15,0,11.0,232.0,4.1,24.0,240.0,213.47,163.35
2016,4,12,15,15,5.5,167.0,4.1,24.0,171.0,148.53,113.01
2016,4,12,15,30,0.0,102.0,4.1,24.0,102.0,85.28,62.99
2016,4,12,15,45,0.0,118.0,4.1,24.0,118.0,99.48,74.58
2016,4,12,16,0,0.0,134.0,4.1,24.0,134.0,114.32,86.67
2016,4,12,16,15,0.0,133.0,4.05,23.5,133.0,114.02,86.89
2016,4,12,16,30,0.0,132.0,4.0,23.0,132.0,114.02,87.39
2016,4,12,16,45,0.0,116.0,3.95,23.0,116.0,99.8,76.2
2016,4,12,17,0,0.0,100.0,3.9,23.0,100.0,85.58,64.89
2016,4,12,17,15,0.0,84.0,3.75,22.5,84.0,71.32,53.52
2016,4,12,17,30,0.0,68.0,3.6,22.0,68.0,57.04,41.91
2016,4,12,17,45,0.0,52.5,3.45,21.5,52.5,43.46,30.66
2016,4,12,18,0,0.0,37.0,3.3,21.0,37.0,30.56,19.79
2016,4,12,18,15,0.0,24.0,3.5,20.5,24.0,19.78,10.57
