Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,18,30,0.0,11.0,3.7,20.0,11.0,9.04,1.17
2016,4,12,18,45,0.0,5.5,3.95,19.5,5.5,4.69,0.0
2016,4,12,19,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.1,18.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,13,6,15,0.0,6.0,2.7,14.0,6.0,5.12,0.0
2016,4,13,6,30,0.0,12.0,2.8,14.0,12.0,9.87,1.74
2016,4,13,6,45,0.0,27.0,2.9,14.5,27.0,22.29,13.73
2016,4,13,7,0,0.0,42.0,3.0,15.0,42.0,34.74,25.13
2016,4,13,7,15,0.0,59.5,3.0,15.5,59.5,48.72,37.73
2016,4,13,7,30,0.0,77.0,3.0,16.0,77.0,62.48,49.92
2016,4,13,7,45,0.0,95.0,3.0,16.5,95.0,76.48,62.05
2016,4,13,8,0,0.0,113.0,3.0,17.0,113.0,90.36,73.83
2016,4,13,8,15,0.0,79.0,2.95,17.0,79.0,65.57,51.98
2016,4,13,8,30,0.0,45.0,2.9,17.0,45.0,37.25,27.08
2016,4,13,8,45,0.0,65.5,2.85,17.5,65.5,54.35,39.81
2016,4,13,9,0,0.0,86.0,2.8,18.0,86.0,71.52,53.73
2016,4,13,9,15,0.0,92.0,2.75,18.5,92.0,76.58,57.57
2016,4,13,9,30,0.0,98.0,2.7,19.0,98.0,81.54,61.3
2016,4,13,9,45,0.0,107.0,2.65,19.5,107.0,88.9,66.96
2016,4,13,10,0,0.0,116.0,2.6,20.0,116.0,96.31,72.61
2016,4,13,10,15,0.0,119.5,2.6,20.0,119.5,99.29,74.84
2016,4,13,10,30,0.0,123.0,2.6,20.0,123.0,102.3,77.1
2016,4,13,10,45,2.0,144.0,2.6,20.5,146.5,120.82,91.55
2016,4,13,11,0,4.0,165.0,2.6,21.0,170.0,139.7,106.15
2016,4,13,11,15,2.0,133.0,2.6,21.0,135.5,112.37,84.44
2016,4,13,11,30,0.0,101.0,2.6,21.0,101.0,84.51,62.26
2016,4,13,11,45,0.0,114.5,2.6,21.5,114.5,95.91,71.16
2016,4,13,12,0,0.0,128.0,2.6,22.0,128.0,107.39,80.02
2016,4,13,12,15,2.5,144.5,2.65,22.0,147.0,123.57,92.8
2016,4,13,12,30,5.0,161.0,2.7,22.0,166.0,140.05,105.77
2016,4,13,12,45,9.5,218.5,2.75,22.5,228.0,193.93,147.47
2016,4,13,13,0,14.0,276.0,2.8,23.0,290.0,249.13,189.45
2016,4,13,13,15,130.0,366.5,2.8,23.0,485.5,472.48,359.24
2016,4,13,13,30,246.0,457.0,2.8,23.0,681.0,679.45,508.05
2016,4,13,13,45,125.5,314.0,2.8,23.5,428.5,428.71,325.63
2016,4,13,14,0,5.0,171.0,2.8,24.0,176.0,150.44,112.9
2016,4,13,14,15,103.0,290.5,2.75,24.0,376.0,390.8,299.51
2016,4,13,14,30,201.0,410.0,2.7,24.0,576.0,615.79,463.4
2016,4,13,14,45,116.5,358.5,2.65,24.0,454.0,481.39,364.38
2016,4,13,15,0,32.0,307.0,2.6,24.0,332.0,326.15,248.4
2016,4,13,15,15,112.5,317.0,2.5,23.5,396.0,438.44,336.45
2016,4,13,15,30,193.0,327.0,2.4,23.0,460.0,529.11,405.99
2016,4,13,15,45,492.5,216.5,2.35,23.0,523.0,727.8,556.98
2016,4,13,16,0,792.0,106.0,2.3,23.0,586.0,871.94,658.99
2016,4,13,16,15,768.5,102.0,2.2,22.5,533.5,825.88,628.55
2016,4,13,16,30,745.0,98.0,2.1,22.0,481.0,777.95,598.14
2016,4,13,16,45,713.5,92.5,2.05,22.0,425.5,724.73,562.64
2016,4,13,17,0,682.0,87.0,2.0,22.0,370.0,666.7,522.89
2016,4,13,17,15,636.0,80.5,1.8,21.5,313.5,596.68,473.23
2016,4,13,17,30,590.0,74.0,1.6,21.0,257.0,528.38,422.27
2016,4,13,17,45,520.0,65.0,1.4,20.5,202.0,443.77,356.16
2016,4,13,18,0,450.0,56.0,1.2,20.0,147.0,364.38,291.38
2016,4,13,18,15,341.5,43.0,1.15,19.5,99.0,265.67,209.13
2016,4,13,18,30,233.0,30.0,1.1,19.0,51.0,176.44,127.47
2016,4,13,18,45,116.5,15.0,1.1,18.5,25.5,63.15,0.0
2016,4,13,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,14,6,15,104.5,14.0,2.3,12.5,22.0,11.95,0.0
2016,4,14,6,30,209.0,28.0,2.5,13.0,44.0,21.76,11.27
2016,4,14,6,45,326.5,41.5,2.75,13.5,92.0,33.57,23.69
2016,4,14,7,0,444.0,55.0,3.0,14.0,140.0,43.91,33.38
2016,4,14,7,15,222.0,70.5,3.0,14.5,113.0,53.76,42.38
2016,4,14,7,30,0.0,86.0,3.0,15.0,86.0,69.03,55.92
2016,4,14,7,45,0.0,83.0,3.0,16.0,83.0,67.8,54.52
2016,4,14,8,0,0.0,80.0,3.0,17.0,80.0,66.13,52.68
2016,4,14,8,15,11.0,133.5,3.0,17.5,139.5,106.07,86.98
2016,4,14,8,30,22.0,187.0,3.0,18.0,199.0,143.55,118.44
2016,4,14,8,45,21.0,203.5,3.05,19.0,215.5,158.2,123.57
2016,4,14,9,0,20.0,220.0,3.1,20.0,232.0,173.78,134.82
2016,4,14,9,15,31.5,252.5,3.05,20.5,273.0,195.71,150.94
2016,4,14,9,30,43.0,285.0,3.0,21.0,314.0,226.8,174.31
2016,4,14,9,45,57.0,316.0,2.95,21.5,357.5,259.9,199.06
2016,4,14,10,0,71.0,347.0,2.9,22.0,401.0,295.45,225.57
2016,4,14,10,15,125.5,377.5,2.85,22.0,478.5,348.33,265.12
2016,4,14,10,30,180.0,408.0,2.8,22.0,556.0,411.58,312.4
2016,4,14,10,45,265.0,406.5,2.8,22.5,632.5,474.13,358.57
2016,4,14,11,0,350.0,405.0,2.8,23.0,709.0,546.42,411.45
2016,4,14,11,15,637.0,263.5,2.8,23.0,834.5,648.77,489.36
2016,4,14,11,30,924.0,122.0,2.8,23.0,960.0,760.72,573.48
2016,4,14,11,45,920.5,127.0,2.8,23.5,971.5,805.37,603.44
2016,4,14,12,0,917.0,132.0,2.8,24.0,983.0,846.96,629.92
2016,4,14,12,15,917.5,132.0,2.75,24.0,988.0,884.45,654.26
2016,4,14,12,30,918.0,132.0,2.7,24.0,993.0,918.84,676.38
2016,4,14,12,45,916.0,132.5,2.7,24.5,988.5,948.21,694.15
2016,4,14,13,0,914.0,133.0,2.7,25.0,984.0,974.07,709.57
2016,4,14,13,15,911.0,132.5,2.65,25.0,971.0,994.42,722.39
2016,4,14,13,30,908.0,132.0,2.6,25.0,958.0,1010.96,732.84
2016,4,14,13,45,902.5,131.0,2.6,25.0,936.0,1020.69,739.53
2016,4,14,14,0,897.0,130.0,2.6,25.0,914.0,1026.42,743.86
2016,4,14,14,15,889.5,128.5,2.55,25.0,884.5,1025.66,743.72
2016,4,14,14,30,882.0,127.0,2.5,25.0,855.0,1020.91,741.23
2016,4,14,14,45,871.5,125.0,2.5,25.0,818.0,1008.76,734.68
2016,4,14,15,0,861.0,123.0,2.5,25.0,781.0,1005.28,733.95
2016,4,14,15,15,847.5,120.0,2.5,25.0,738.0,981.35,719.99
2016,4,14,15,30,834.0,117.0,2.5,25.0,695.0,953.95,703.99
2016,4,14,15,45,816.5,113.5,2.5,25.0,646.0,918.99,682.95
2016,4,14,16,0,799.0,110.0,2.5,25.0,597.0,881.19,659.9
2016,4,14,16,15,775.0,106.0,2.45,24.5,543.5,834.5,631.4
2016,4,14,16,30,751.0,102.0,2.4,24.0,490.0,790.69,604.47
2016,4,14,16,45,718.0,96.5,2.4,23.5,433.5,731.68,566.45
2016,4,14,17,0,685.0,91.0,2.4,23.0,377.0,672.31,527.12
2016,4,14,17,15,639.0,84.5,2.2,22.0,319.5,602.19,478.39
2016,4,14,17,30,593.0,78.0,2.0,21.0,262.0,533.71,427.89
2016,4,14,17,45,523.5,68.5,1.8,20.5,206.5,448.73,361.3
2016,4,14,18,0,454.0,59.0,1.6,20.0,151.0,368.82,295.93
2016,4,14,18,15,345.5,45.5,1.6,19.0,102.5,269.47,213.3
2016,4,14,18,30,237.0,32.0,1.6,18.0,54.0,180.5,132.31
2016,4,14,18,45,118.5,16.0,1.6,17.5,27.0,64.64,0.0
2016,4,14,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,89.0,15.5,1.25,12.5,22.5,13.23,0.0
2016,4,15,6,30,178.0,31.0,1.5,13.0,45.0,23.95,13.45
2016,4,15,6,45,282.5,47.0,1.75,14.0,91.5,35.99,25.82
2016,4,15,7,0,387.0,63.0,2.0,15.0,138.0,47.82,36.73
2016,4,15,7,15,193.5,79.0,2.05,15.5,116.5,59.34,47.16
2016,4,15,7,30,0.0,95.0,2.1,16.0,95.0,75.43,61.32
2016,4,15,7,45,38.0,131.0,2.2,17.0,146.5,98.38,80.98
2016,4,15,8,0,76.0,167.0,2.3,18.0,198.0,122.05,100.78
2016,4,15,8,15,95.0,194.5,2.25,18.5,239.0,140.0,115.46
2016,4,15,8,30,114.0,222.0,2.2,19.0,280.0,150.66,123.76
2016,4,15,8,45,143.0,248.5,2.2,19.5,329.5,177.5,135.08
2016,4,15,9,0,172.0,275.0,2.2,20.0,379.0,213.11,159.15
2016,4,15,9,15,151.5,299.5,2.2,20.5,396.5,242.34,181.96
2016,4,15,9,30,131.0,324.0,2.2,21.0,414.0,269.34,203.56
2016,4,15,9,45,201.0,341.0,2.25,21.5,489.0,317.95,239.05
2016,4,15,10,0,271.0,358.0,2.3,22.0,564.0,371.61,278.91
2016,4,15,10,15,569.0,244.5,2.35,22.5,704.0,441.41,329.65
2016,4,15,10,30,867.0,131.0,2.4,23.0,844.0,540.75,404.43
2016,4,15,10,45,878.0,130.5,2.45,23.5,874.5,596.42,447.42
2016,4,15,11,0,889.0,130.0,2.5,24.0,905.0,651.12,488.54
2016,4,15,11,15,894.0,131.0,2.55,24.5,927.0,701.86,525.59
2016,4,15,11,30,899.0,132.0,2.6,25.0,949.0,750.62,560.19
2016,4,15,11,45,896.0,136.5,2.7,25.5,960.5,794.09,590.45
2016,4,15,12,0,893.0,141.0,2.8,26.0,972.0,834.63,616.74
2016,4,15,12,15,893.5,141.0,2.85,26.0,976.5,871.26,641.11
2016,4,15,12,30,894.0,141.0,2.9,26.0,981.0,904.89,663.44
2016,4,15,12,45,893.5,140.5,3.0,26.5,977.0,934.06,681.84
2016,4,15,13,0,893.0,140.0,3.1,27.0,973.0,959.86,698.04
2016,4,15,13,15,890.0,139.0,3.2,27.0,960.0,979.35,711.58
2016,4,15,13,30,887.0,138.0,3.3,27.0,947.0,995.09,722.85
2016,4,15,13,45,881.5,137.0,3.4,27.0,925.5,1004.58,730.22
2016,4,15,14,0,876.0,136.0,3.5,27.0,904.0,1010.15,735.23
2016,4,15,14,15,868.5,134.5,3.55,27.0,874.5,1009.32,735.9
2016,4,15,14,30,861.0,133.0,3.6,27.0,845.0,1004.6,734.22
2016,4,15,14,45,852.0,129.5,3.7,27.0,808.5,1005.47,736.74
2016,4,15,15,0,843.0,126.0,3.8,27.0,772.0,989.24,728.08
2016,4,15,15,15,829.0,123.5,3.8,26.5,729.0,965.58,715.46
2016,4,15,15,30,815.0,121.0,3.8,26.0,686.0,938.55,700.6
2016,4,15,15,45,795.0,118.0,3.85,26.0,637.0,902.19,678.23
2016,4,15,16,0,775.0,115.0,3.9,26.0,588.0,863.17,653.87
2016,4,15,16,15,750.5,110.5,3.9,25.5,535.0,821.1,628.12
2016,4,15,16,30,726.0,106.0,3.9,25.0,482.0,772.47,597.24
2016,4,15,16,45,691.5,100.5,3.9,25.0,426.5,713.14,556.8
2016,4,15,17,0,657.0,95.0,3.9,25.0,371.0,653.62,515.32
2016,4,15,17,15,610.5,87.5,3.65,24.0,314.5,583.14,465.42
2016,4,15,17,30,564.0,80.0,3.4,23.0,258.0,514.44,413.94
2016,4,15,17,45,493.5,70.5,3.15,22.5,203.0,430.29,347.31
2016,4,15,18,0,423.0,61.0,2.9,22.0,148.0,351.32,282.22
2016,4,15,18,15,320.0,46.5,2.85,21.0,100.5,252.67,199.78
2016,4,15,18,30,217.0,32.0,2.8,20.0,53.0,169.65,124.52
2016,4,15,18,45,108.5,16.0,2.8,19.5,26.5,78.15,0.0
2016,4,15,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,6,15,32.5,15.5,3.55,16.5,18.5,13.23,0.0
2016,4,16,6,30,65.0,31.0,3.7,17.0,37.0,24.67,14.08
2016,4,16,6,45,138.0,56.5,3.85,17.5,80.5,42.83,31.33
2016,4,16,7,0,211.0,82.0,4.0,18.0,124.0,60.97,47.74
2016,4,16,7,15,105.5,79.0,4.2,18.5,100.0,60.98,48.01
2016,4,16,7,30,0.0,76.0,4.4,19.0,76.0,61.94,48.82
2016,4,16,7,45,0.0,101.0,4.6,19.5,101.0,80.99,65.2
2016,4,16,8,0,0.0,126.0,4.8,20.0,126.0,99.69,80.98
2016,4,16,8,15,0.0,115.0,5.05,20.5,115.0,92.86,74.67
2016,4,16,8,30,0.0,104.0,5.3,21.0,104.0,85.28,67.77
2016,4,16,8,45,0.0,95.5,5.55,21.5,95.5,79.14,59.34
2016,4,16,9,0,0.0,87.0,5.8,22.0,87.0,72.36,53.5
2016,4,16,9,15,0.0,103.0,5.85,22.5,103.0,85.45,63.78
2016,4,16,9,30,0.0,119.0,5.9,23.0,119.0,98.36,73.81
2016,4,16,9,45,2.0,146.0,6.0,23.5,147.5,120.73,91.21
2016,4,16,10,0,4.0,173.0,6.1,24.0,176.0,143.48,108.75
2016,4,16,10,15,2.0,143.5,6.1,24.5,145.0,119.65,89.61
2016,4,16,10,30,0.0,114.0,6.1,25.0,114.0,94.92,69.83
2016,4,16,10,45,0.0,124.0,6.15,25.5,124.0,103.27,76.15
2016,4,16,11,0,0.0,134.0,6.2,26.0,134.0,111.69,82.48
2016,4,16,11,15,0.0,135.0,6.2,26.0,135.5,112.71,83.18
2016,4,16,11,30,0.0,136.0,6.2,26.0,137.0,113.74,83.91
2016,4,16,11,45,2.0,145.5,6.25,26.5,148.0,123.39,91.24
2016,4,16,12,0,4.0,155.0,6.3,27.0,159.0,133.28,98.74
2016,4,16,12,15,7.0,181.0,6.25,27.0,188.0,158.21,118.04
2016,4,16,12,30,10.0,207.0,6.2,27.0,217.0,183.6,137.61
2016,4,16,12,45,5.0,167.5,6.2,27.0,172.5,145.96,108.51
2016,4,16,13,0,0.0,128.0,6.2,27.0,128.0,107.89,78.91
2016,4,16,13,15,13.5,244.0,6.2,26.5,257.0,221.3,167.12
2016,4,16,13,30,27.0,360.0,6.2,26.0,386.0,356.14,269.89
2016,4,16,13,45,30.5,363.0,6.25,26.0,391.0,365.78,277.27
2016,4,16,14,0,34.0,366.0,6.3,26.0,396.0,375.52,285.02
2016,4,16,14,15,20.0,275.0,6.3,26.0,293.0,259.04,196.96
2016,4,16,14,30,6.0,184.0,6.3,26.0,190.0,163.3,123.12
2016,4,16,14,45,11.5,225.5,6.3,26.0,235.0,206.75,157.33
2016,4,16,15,0,17.0,267.0,6.3,26.0,280.0,251.87,192.59
2016,4,16,15,15,29.5,278.5,6.2,25.5,300.0,295.09,227.04
2016,4,16,15,30,42.0,290.0,6.1,25.0,320.0,322.0,249.06
2016,4,16,15,45,24.5,240.5,6.1,25.0,257.5,237.58,183.82
2016,4,16,16,0,7.0,191.0,6.1,25.0,195.0,174.32,134.14
2016,4,16,16,15,3.5,117.5,5.9,24.5,119.5,102.6,77.56
2016,4,16,16,30,0.0,44.0,5.7,24.0,44.0,36.43,24.18
2016,4,16,16,45,17.0,102.5,5.55,24.0,110.0,107.94,83.24
2016,4,16,17,0,34.0,161.0,5.4,24.0,176.0,187.5,148.17
2016,4,16,17,15,26.0,138.0,5.2,23.5,148.5,157.88,124.58
2016,4,16,17,30,18.0,115.0,5.0,23.0,121.0,118.52,92.71
2016,4,16,17,45,137.5,98.0,4.85,22.5,127.5,201.37,162.87
2016,4,16,18,0,257.0,81.0,4.7,22.0,134.0,260.94,210.89
2016,4,16,18,15,176.5,59.0,4.65,21.5,90.0,180.0,141.71
2016,4,16,18,30,96.0,37.0,4.6,21.0,46.0,106.69,76.96
2016,4,16,18,45,48.0,18.5,4.6,21.0,23.0,49.52,0.0
2016,4,16,19,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.6,20.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,6.0,3.05,19.0,6.0,5.12,0.0
2016,4,17,6,30,0.0,12.0,3.2,19.0,12.0,9.86,2.3
2016,4,17,6,45,0.0,29.0,3.35,19.5,29.0,23.94,14.95
2016,4,17,7,0,0.0,46.0,3.5,20.0,46.0,38.04,27.52
2016,4,17,7,15,0.0,66.5,3.65,20.5,66.5,54.12,41.68
2016,4,17,7,30,0.0,87.0,3.8,21.0,87.0,69.97,55.39
2016,4,17,7,45,0.0,50.5,4.0,21.5,50.5,41.77,30.76
2016,4,17,8,0,0.0,14.0,4.2,22.0,14.0,11.54,4.38
2016,4,17,8,15,0.0,16.5,4.35,22.0,16.5,13.62,6.15
2016,4,17,8,30,0.0,19.0,4.5,22.0,19.0,15.7,7.9
2016,4,17,8,45,81.0,149.0,4.7,22.5,198.0,114.37,85.28
2016,4,17,9,0,162.0,279.0,4.9,23.0,377.0,214.29,159.48
2016,4,17,9,15,148.5,315.0,4.95,23.0,410.5,251.01,188.14
2016,4,17,9,30,135.0,351.0,5.0,23.0,444.0,286.92,216.82
2016,4,17,9,45,200.0,369.0,5.05,23.5,517.0,335.52,252.57
2016,4,17,10,0,265.0,387.0,5.1,24.0,590.0,388.54,292.3
2016,4,17,10,15,290.0,387.5,5.05,24.0,620.0,423.8,320.01
2016,4,17,10,30,315.0,388.0,5.0,24.0,650.0,461.11,349.15
2016,4,17,10,45,157.5,231.5,5.0,24.5,362.5,278.03,212.42
2016,4,17,11,0,0.0,75.0,5.0,25.0,75.0,62.71,44.14
2016,4,17,11,15,0.0,91.5,4.95,25.0,91.5,76.52,55.07
2016,4,17,11,30,0.0,108.0,4.9,25.0,108.0,90.36,65.9
2016,4,17,11,45,0.0,122.0,4.85,25.0,122.5,102.2,75.11
2016,4,17,12,0,0.0,136.0,4.8,25.0,137.0,114.13,84.38
2016,4,17,12,15,5.0,169.5,4.7,25.0,175.0,146.79,109.9
2016,4,17,12,30,10.0,203.0,4.6,25.0,213.0,180.14,135.77
2016,4,17,12,45,5.0,122.5,4.55,25.0,127.5,107.57,79.36
2016,4,17,13,0,0.0,42.0,4.5,25.0,42.0,35.15,22.28
2016,4,17,13,15,0.0,40.5,4.5,24.5,40.5,33.88,21.35
2016,4,17,13,30,0.0,39.0,4.5,24.0,39.0,32.6,20.41
2016,4,17,13,45,0.0,37.0,4.5,24.0,37.0,30.9,19.07
2016,4,17,14,0,0.0,35.0,4.5,24.0,35.0,29.21,17.74
2016,4,17,14,15,0.0,34.5,4.5,23.5,34.5,28.77,17.46
2016,4,17,14,30,0.0,34.0,4.5,23.0,34.0,28.32,17.19
2016,4,17,14,45,0.0,49.5,4.55,23.0,49.5,41.24,27.61
2016,4,17,15,0,0.0,65.0,4.6,23.0,65.0,54.15,38.06
2016,4,17,15,15,0.0,49.0,4.7,23.0,49.0,40.75,27.35
2016,4,17,15,30,0.0,33.0,4.8,23.0,33.0,27.39,16.61
2016,4,17,15,45,0.0,31.0,4.95,23.0,31.0,25.7,15.3
2016,4,17,16,0,0.0,29.0,5.1,23.0,29.0,24.02,13.99
2016,4,17,16,15,0.0,23.5,5.05,22.5,23.5,19.44,10.33
2016,4,17,16,30,0.0,18.0,5.0,22.0,18.0,14.87,6.64
2016,4,17,16,45,0.0,44.5,5.0,22.0,44.5,36.82,24.86
2016,4,17,17,0,0.0,71.0,5.0,22.0,71.0,58.88,43.2
2016,4,17,17,15,0.0,60.0,4.85,21.5,60.0,49.69,35.81
2016,4,17,17,30,0.0,49.0,4.7,21.0,49.0,40.52,28.31
2016,4,17,17,45,86.5,70.0,4.55,21.0,88.0,132.1,106.23
2016,4,17,18,0,173.0,91.0,4.4,21.0,127.0,224.33,181.05
2016,4,17,18,15,112.5,63.5,4.25,20.5,84.0,141.57,110.85
2016,4,17,18,30,52.0,36.0,4.1,20.0,41.0,73.36,51.78
2016,4,17,18,45,26.0,18.0,3.95,20.0,20.5,33.85,0.0
2016,4,17,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,0.5,2.8,18.0,0.5,0.41,0.0
2016,4,18,6,30,0.0,1.0,2.9,18.0,1.0,0.82,0.0
2016,4,18,6,45,0.0,2.0,3.05,18.0,2.0,1.64,0.0
2016,4,18,7,0,0.0,3.0,3.2,18.0,3.0,2.46,0.0
2016,4,18,7,15,0.0,4.0,3.3,18.5,4.0,3.28,0.0
2016,4,18,7,30,0.0,5.0,3.4,19.0,5.0,4.11,0.0
2016,4,18,7,45,0.0,6.0,3.5,19.5,6.0,4.94,0.0
2016,4,18,8,0,0.0,7.0,3.6,20.0,7.0,5.77,0.0
2016,4,18,8,15,0.0,31.0,3.6,20.0,31.0,25.62,16.7
2016,4,18,8,30,0.0,55.0,3.6,20.0,55.0,45.58,33.89
2016,4,18,8,45,27.5,157.0,3.6,20.5,174.0,121.89,93.49
2016,4,18,9,0,55.0,259.0,3.6,21.0,293.0,195.7,150.19
2016,4,18,9,15,27.5,186.5,3.7,21.0,203.5,150.31,114.85
2016,4,18,9,30,0.0,114.0,3.8,21.0,114.0,94.39,71.06
2016,4,18,9,45,4.5,167.5,3.9,21.5,171.5,138.46,105.82
2016,4,18,10,0,9.0,221.0,4.0,22.0,229.0,182.96,140.31
2016,4,18,10,15,10.5,230.5,3.75,22.5,240.0,192.69,147.29
2016,4,18,10,30,12.0,240.0,3.5,23.0,251.0,202.63,154.45
2016,4,18,10,45,17.5,284.0,3.3,23.5,300.0,242.61,184.59
2016,4,18,11,0,23.0,328.0,3.1,24.0,349.0,283.77,215.09
2016,4,18,11,15,31.5,362.5,3.05,24.0,391.5,322.34,243.83
2016,4,18,11,30,40.0,397.0,3.0,24.0,434.0,362.28,273.31
2016,4,18,11,45,28.0,346.5,2.95,24.0,372.5,316.48,238.95
2016,4,18,12,0,16.0,296.0,2.9,24.0,311.0,261.83,197.83
2016,4,18,12,15,60.0,386.5,2.9,23.5,443.5,386.93,292.8
2016,4,18,12,30,104.0,477.0,2.9,23.0,576.0,512.46,385.08
2016,4,18,12,45,64.5,419.5,2.95,23.0,481.0,432.58,326.07
2016,4,18,13,0,25.0,362.0,3.0,23.0,386.0,348.51,263.59
2016,4,18,13,15,82.0,415.0,2.95,23.0,491.0,455.85,344.79
2016,4,18,13,30,139.0,468.0,2.9,23.0,596.0,583.72,437.66
2016,4,18,13,45,168.5,457.0,2.85,23.0,608.5,609.14,456.19
2016,4,18,14,0,198.0,446.0,2.8,23.0,621.0,634.05,474.94
2016,4,18,14,15,205.5,424.0,2.65,23.0,600.5,625.19,469.1
2016,4,18,14,30,213.0,402.0,2.5,23.0,580.0,614.81,462.45
2016,4,18,14,45,128.0,365.0,2.35,23.0,470.5,496.06,375.73
2016,4,18,15,0,43.0,328.0,2.2,23.0,361.0,356.95,271.95
2016,4,18,15,15,28.5,282.0,2.05,22.5,303.5,297.08,228.05
2016,4,18,15,30,14.0,236.0,1.9,22.0,246.0,221.47,170.68
2016,4,18,15,45,26.0,242.5,1.8,22.0,259.5,257.41,199.56
2016,4,18,16,0,38.0,249.0,1.7,22.0,273.0,278.05,216.22
2016,4,18,16,15,19.0,202.0,1.6,21.5,214.0,197.15,153.62
2016,4,18,16,30,0.0,155.0,1.5,21.0,155.0,135.77,105.11
2016,4,18,16,45,53.5,166.0,1.45,21.0,189.0,205.33,163.17
2016,4,18,17,0,107.0,177.0,1.4,21.0,223.0,277.43,221.68
2016,4,18,17,15,93.5,153.0,1.25,21.0,189.0,224.97,180.07
2016,4,18,17,30,80.0,129.0,1.1,21.0,155.0,188.23,150.66
2016,4,18,17,45,63.0,104.0,1.0,21.0,122.0,148.67,118.21
2016,4,18,18,0,46.0,79.0,0.9,21.0,89.0,110.06,85.88
2016,4,18,18,15,23.0,55.5,0.85,20.5,60.5,71.11,52.87
2016,4,18,18,30,0.0,32.0,0.8,20.0,32.0,29.08,17.25
2016,4,18,18,45,0.0,16.0,0.75,20.0,16.0,13.43,0.0
2016,4,18,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,6,15,0.0,5.0,1.4,17.0,5.0,4.1,0.0
2016,4,19,6,30,0.0,10.0,1.6,17.0,10.0,8.21,1.17
2016,4,19,6,45,0.0,19.5,1.85,17.5,19.5,16.05,8.33
2016,4,19,7,0,0.0,29.0,2.1,18.0,29.0,23.91,15.43
2016,4,19,7,15,0.0,40.0,2.05,18.0,40.0,33.04,23.61
2016,4,19,7,30,0.0,51.0,2.0,18.0,51.0,42.19,31.69
2016,4,19,7,45,0.0,92.0,2.0,18.5,92.0,74.68,59.93
2016,4,19,8,0,0.0,133.0,2.0,19.0,133.0,104.77,85.5
2016,4,19,8,15,13.0,165.0,1.95,19.5,172.0,127.94,104.66
2016,4,19,8,30,26.0,197.0,1.9,20.0,211.0,150.64,123.09
2016,4,19,8,45,19.5,203.0,1.85,20.5,214.0,158.33,122.55
2016,4,19,9,0,13.0,209.0,1.8,21.0,217.0,165.65,127.66
2016,4,19,9,15,13.0,220.0,1.75,21.5,228.5,176.59,135.59
2016,4,19,9,30,13.0,231.0,1.7,22.0,240.0,187.45,143.44
2016,4,19,9,45,23.0,272.0,1.7,22.5,289.5,223.78,170.64
2016,4,19,10,0,33.0,313.0,1.7,23.0,339.0,256.5,194.74
2016,4,19,10,15,21.0,262.5,1.7,23.0,279.5,222.25,168.65
2016,4,19,10,30,9.0,212.0,1.7,23.0,220.0,178.79,135.36
2016,4,19,10,45,9.0,211.5,1.7,23.5,219.5,179.63,135.71
2016,4,19,11,0,9.0,211.0,1.7,24.0,219.0,180.37,135.9
2016,4,19,11,15,7.0,189.5,1.7,24.0,196.5,162.4,121.99
2016,4,19,11,30,5.0,168.0,1.7,24.0,174.0,143.9,107.67
2016,4,19,11,45,28.5,299.0,1.75,24.5,326.5,276.25,208.29
2016,4,19,12,0,52.0,430.0,1.8,25.0,479.0,411.91,306.82
2016,4,19,12,15,72.5,451.5,1.8,25.0,520.5,454.45,336.98
2016,4,19,12,30,93.0,473.0,1.8,25.0,562.0,498.9,368.72
2016,4,19,12,45,206.5,468.5,1.8,25.0,663.5,615.35,452.65
2016,4,19,13,0,320.0,464.0,1.8,25.0,765.0,739.37,538.62
2016,4,19,13,15,195.0,451.5,1.8,25.0,634.0,611.09,448.43
2016,4,19,13,30,70.0,439.0,1.8,25.0,503.0,472.64,349.57
2016,4,19,13,45,120.0,443.5,1.8,25.0,551.0,548.02,405.33
2016,4,19,14,0,170.0,448.0,1.8,25.0,599.0,607.82,448.24
2016,4,19,14,15,176.5,432.0,1.85,24.5,584.0,603.99,447.22
2016,4,19,14,30,183.0,416.0,1.9,24.0,569.0,598.94,445.9
2016,4,19,14,45,98.0,332.5,1.95,24.0,414.5,431.81,326.08
2016,4,19,15,0,13.0,249.0,2.0,24.0,260.0,230.49,175.02
2016,4,19,15,15,6.5,195.0,2.05,24.0,200.5,174.71,132.89
2016,4,19,15,30,0.0,141.0,2.1,24.0,141.0,119.75,90.09
2016,4,19,15,45,0.0,128.0,2.15,24.0,128.0,108.31,81.39
2016,4,19,16,0,0.0,115.0,2.2,24.0,115.0,96.88,72.56
2016,4,19,16,15,20.5,162.5,2.2,23.5,173.5,170.84,132.65
2016,4,19,16,30,41.0,210.0,2.2,23.0,232.0,242.2,189.95
2016,4,19,16,45,58.5,192.5,2.2,23.0,220.0,239.45,188.85
2016,4,19,17,0,76.0,175.0,2.2,23.0,208.0,235.38,186.82
2016,4,19,17,15,64.0,151.0,1.95,22.5,176.0,200.28,159.32
2016,4,19,17,30,52.0,127.0,1.7,22.0,144.0,165.84,131.84
2016,4,19,17,45,167.5,103.5,1.5,22.0,142.5,225.61,181.79
2016,4,19,18,0,283.0,80.0,1.3,22.0,141.0,283.8,226.72
2016,4,19,18,15,202.5,59.5,1.25,21.5,96.0,191.76,150.19
2016,4,19,18,30,122.0,39.0,1.2,21.0,51.0,119.77,87.88
2016,4,19,18,45,61.0,19.5,1.15,20.5,25.5,56.17,0.0
2016,4,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,15,39.5,19.0,0.55,18.0,23.0,15.33,0.0
2016,4,20,6,30,79.0,38.0,0.6,18.0,46.0,29.87,19.25
2016,4,20,6,45,144.5,62.0,0.7,18.5,88.5,46.78,34.9
2016,4,20,7,0,210.0,86.0,0.8,19.0,131.0,63.78,50.12
2016,4,20,7,15,301.0,94.0,0.75,19.0,179.5,68.22,54.24
2016,4,20,7,30,392.0,102.0,0.7,19.0,228.0,73.37,58.73
2016,4,20,7,45,209.5,131.0,0.65,19.5,199.5,93.21,75.54
2016,4,20,8,0,27.0,160.0,0.6,20.0,171.0,118.06,96.17
2016,4,20,8,15,13.5,121.0,0.6,20.0,126.5,97.59,78.43
2016,4,20,8,30,0.0,82.0,0.6,20.0,82.0,68.12,53.15
2016,4,20,8,45,5.5,144.0,0.65,20.5,147.5,116.2,89.15
2016,4,20,9,0,11.0,206.0,0.7,21.0,213.0,163.35,125.51
2016,4,20,9,15,176.5,255.0,0.75,21.5,378.0,219.61,161.46
2016,4,20,9,30,342.0,304.0,0.8,22.0,543.0,304.31,220.07
2016,4,20,9,45,353.5,322.0,0.9,22.5,583.0,348.07,253.96
2016,4,20,10,0,365.0,340.0,1.0,23.0,623.0,393.17,288.79
2016,4,20,10,15,560.5,263.0,1.05,23.0,720.0,449.53,330.45
2016,4,20,10,30,756.0,186.0,1.1,23.0,817.0,525.05,387.25
2016,4,20,10,45,767.5,187.0,1.15,23.5,847.0,579.05,427.62
2016,4,20,11,0,779.0,188.0,1.2,24.0,877.0,630.96,465.45
2016,4,20,11,15,785.0,189.0,1.2,24.0,897.5,678.53,499.72
2016,4,20,11,30,791.0,190.0,1.2,24.0,918.0,724.57,532.07
2016,4,20,11,45,826.0,169.0,1.2,24.0,938.5,772.02,565.26
2016,4,20,12,0,861.0,148.0,1.2,24.0,959.0,810.18,591.14
2016,4,20,12,15,862.0,148.5,1.2,24.0,963.5,846.09,613.95
2016,4,20,12,30,863.0,149.0,1.2,24.0,968.0,879.21,634.84
2016,4,20,12,45,859.5,150.5,1.2,24.0,963.0,906.26,651.79
2016,4,20,13,0,856.0,152.0,1.2,24.0,958.0,930.01,666.71
2016,4,20,13,15,853.0,151.0,1.15,24.0,945.5,948.61,677.63
2016,4,20,13,30,850.0,150.0,1.1,24.0,933.0,963.62,686.38
2016,4,20,13,45,842.0,150.5,1.1,24.0,911.0,985.68,700.47
2016,4,20,14,0,834.0,151.0,1.1,24.0,889.0,990.05,703.6
2016,4,20,14,15,826.0,149.0,1.1,24.0,860.0,987.98,703.1
2016,4,20,14,30,818.0,147.0,1.1,24.0,831.0,982.06,700.44
2016,4,20,14,45,816.0,139.5,1.1,24.0,797.0,972.42,695.65
2016,4,20,15,0,814.0,132.0,1.1,24.0,763.0,958.9,688.6
2016,4,20,15,15,800.0,129.0,1.15,24.0,720.5,934.99,675.93
2016,4,20,15,30,786.0,126.0,1.2,24.0,678.0,907.84,661.24
2016,4,20,15,45,766.5,122.5,1.3,24.0,630.0,872.01,641.45
2016,4,20,16,0,747.0,119.0,1.4,24.0,582.0,833.63,619.63
2016,4,20,16,15,722.5,114.5,1.45,23.5,530.0,792.59,596.13
2016,4,20,16,30,698.0,110.0,1.5,23.0,478.0,745.0,567.52
2016,4,20,16,45,665.5,104.0,1.55,23.0,424.0,687.95,530.4
2016,4,20,17,0,633.0,98.0,1.6,23.0,370.0,630.68,492.09
2016,4,20,17,15,588.0,91.0,1.45,22.5,314.5,563.32,444.04
2016,4,20,17,30,543.0,84.0,1.3,22.0,259.0,497.67,395.17
2016,4,20,17,45,476.0,74.0,1.2,22.0,205.5,416.89,332.28
2016,4,20,18,0,409.0,64.0,1.1,22.0,152.0,336.66,267.6
2016,4,20,18,15,312.5,50.0,1.1,21.5,105.5,248.18,194.65
2016,4,20,18,30,216.0,36.0,1.1,21.0,59.0,170.19,126.71
2016,4,20,18,45,108.0,18.0,1.1,20.5,29.5,80.88,7.19
2016,4,20,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,0.5,0.3,18.0,0.5,0.41,0.0
2016,4,21,6,30,0.0,1.0,0.4,18.0,1.0,0.82,0.0
2016,4,21,6,45,0.0,2.0,0.55,18.5,2.0,1.64,0.0
2016,4,21,7,0,0.0,3.0,0.7,19.0,3.0,2.46,0.0
2016,4,21,7,15,0.0,4.0,0.7,19.5,4.0,3.28,0.0
2016,4,21,7,30,0.0,5.0,0.7,20.0,5.0,4.11,0.0
2016,4,21,7,45,0.0,24.0,0.75,20.5,24.0,19.79,11.75
2016,4,21,8,0,0.0,43.0,0.8,21.0,43.0,35.56,25.37
2016,4,21,8,15,0.0,42.0,0.8,21.0,42.0,34.75,24.55
2016,4,21,8,30,0.0,41.0,0.8,21.0,41.0,33.94,23.75
2016,4,21,8,45,0.0,59.5,0.85,21.5,59.5,49.37,35.01
2016,4,21,9,0,0.0,78.0,0.9,22.0,78.0,64.85,47.34
2016,4,21,9,15,0.0,48.0,0.9,22.0,48.0,39.85,26.92
2016,4,21,9,30,0.0,18.0,0.9,22.0,18.0,14.93,6.56
2016,4,21,9,45,0.0,71.0,0.95,22.5,71.0,59.13,42.27
2016,4,21,10,0,0.0,124.0,1.0,23.0,124.0,102.79,76.68
2016,4,21,10,15,54.0,267.0,1.0,23.0,312.5,237.07,179.61
2016,4,21,10,30,108.0,410.0,1.0,23.0,501.0,377.35,282.56
2016,4,21,10,45,235.0,408.5,1.05,23.5,614.5,455.44,338.17
2016,4,21,11,0,362.0,407.0,1.1,24.0,728.0,550.94,405.85
2016,4,21,11,15,597.5,284.5,1.15,24.0,829.5,633.82,466.93
2016,4,21,11,30,833.0,162.0,1.2,24.0,931.0,729.9,536.85
2016,4,21,11,45,851.0,153.0,1.3,24.5,947.5,768.24,563.34
2016,4,21,12,0,869.0,144.0,1.4,25.0,964.0,812.15,592.43
2016,4,21,12,15,870.0,144.5,1.5,25.0,968.5,848.2,616.51
2016,4,21,12,30,871.0,145.0,1.6,25.0,973.0,881.44,638.81
2016,4,21,12,45,870.5,144.5,1.7,25.0,969.0,909.54,657.81
2016,4,21,13,0,870.0,144.0,1.8,25.0,965.0,934.4,674.83
2016,4,21,13,15,867.0,143.5,1.85,25.0,952.5,953.54,687.71
2016,4,21,13,30,864.0,143.0,1.9,25.0,940.0,969.06,698.45
2016,4,21,13,45,856.0,143.5,2.0,25.0,918.0,977.0,705.09
2016,4,21,14,0,848.0,144.0,2.1,25.0,896.0,981.13,709.5
2016,4,21,14,15,840.0,142.0,2.15,25.0,867.0,992.76,718.33
2016,4,21,14,30,832.0,140.0,2.2,25.0,838.0,986.74,715.92
2016,4,21,14,45,820.5,138.5,2.25,25.0,801.5,974.05,709.5
2016,4,21,15,0,809.0,137.0,2.3,25.0,765.0,957.72,700.86
2016,4,21,15,15,794.5,133.5,2.3,24.5,722.0,932.88,687.58
2016,4,21,15,30,780.0,130.0,2.3,24.0,679.0,904.81,672.17
2016,4,21,15,45,503.5,205.0,2.3,24.0,550.5,714.51,542.06
2016,4,21,16,0,227.0,280.0,2.3,24.0,422.0,500.02,384.45
2016,4,21,16,15,461.5,195.5,2.2,23.5,451.0,644.53,498.25
2016,4,21,16,30,696.0,111.0,2.1,23.0,480.0,742.83,572.19
2016,4,21,16,45,481.5,140.5,2.05,23.0,382.5,570.58,447.11
2016,4,21,17,0,267.0,170.0,2.0,23.0,285.0,405.63,321.43
2016,4,21,17,15,248.5,147.5,1.9,22.5,242.5,357.44,286.07
2016,4,21,17,30,230.0,125.0,1.8,22.0,200.0,309.82,249.41
2016,4,21,17,45,200.0,103.0,1.7,22.0,159.0,256.35,206.26
2016,4,21,18,0,170.0,81.0,1.6,22.0,118.0,205.02,163.61
2016,4,21,18,15,124.5,59.0,1.55,21.5,82.0,147.73,115.25
2016,4,21,18,30,79.0,37.0,1.5,21.0,46.0,94.16,68.69
2016,4,21,18,45,39.5,18.5,1.5,20.5,23.0,39.37,4.37
2016,4,21,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,6,15,163.0,16.5,1.8,13.5,34.5,13.29,0.0
2016,4,22,6,30,326.0,33.0,2.1,14.0,69.0,26.9,17.33
2016,4,22,6,45,427.5,44.0,2.4,15.0,120.0,35.31,25.44
2016,4,22,7,0,529.0,55.0,2.7,16.0,171.0,43.57,33.0
2016,4,22,7,15,592.0,62.5,2.6,16.5,228.0,48.61,37.56
2016,4,22,7,30,655.0,70.0,2.5,17.0,285.0,53.56,41.84
2016,4,22,7,45,697.0,76.0,2.45,18.0,343.0,57.07,44.64
2016,4,22,8,0,739.0,82.0,2.4,19.0,401.0,65.98,52.02
2016,4,22,8,15,769.0,86.5,2.35,20.0,458.0,68.29,53.58
2016,4,22,8,30,799.0,91.0,2.3,21.0,515.0,70.5,55.03
2016,4,22,8,45,820.5,94.5,2.25,22.0,568.5,114.44,63.8
2016,4,22,9,0,842.0,98.0,2.2,23.0,622.0,175.48,99.71
2016,4,22,9,15,858.0,101.0,2.25,23.0,671.5,243.9,152.52
2016,4,22,9,30,874.0,104.0,2.3,23.0,721.0,306.23,204.96
2016,4,22,9,45,885.5,106.5,2.4,23.5,764.5,367.66,257.62
2016,4,22,10,0,897.0,109.0,2.5,24.0,808.0,429.18,309.68
2016,4,22,10,15,906.5,111.0,2.55,24.0,845.0,489.26,359.93
2016,4,22,10,30,916.0,113.0,2.6,24.0,882.0,548.66,408.21
2016,4,22,10,45,922.0,114.5,2.65,24.5,911.5,604.82,451.84
2016,4,22,11,0,928.0,116.0,2.7,25.0,941.0,659.41,492.87
2016,4,22,11,15,932.0,117.0,2.7,25.0,962.0,710.52,530.96
2016,4,22,11,30,936.0,118.0,2.7,25.0,983.0,759.44,566.53
2016,4,22,11,45,939.0,118.5,2.75,25.0,996.0,804.82,598.76
2016,4,22,12,0,942.0,119.0,2.8,25.0,1009.0,847.56,627.37
2016,4,22,12,15,942.5,119.0,2.8,25.0,1013.5,885.02,651.94
2016,4,22,12,30,943.0,119.0,2.8,25.0,1018.0,919.33,674.33
2016,4,22,12,45,941.5,119.0,2.8,25.5,1013.0,948.57,691.98
2016,4,22,13,0,940.0,119.0,2.8,26.0,1008.0,974.26,707.26
2016,4,22,13,15,937.0,118.5,2.75,26.0,994.5,994.39,719.93
2016,4,22,13,30,934.0,118.0,2.7,26.0,981.0,1010.62,730.18
2016,4,22,13,45,928.5,117.0,2.7,26.0,958.5,1019.99,736.63
2016,4,22,14,0,923.0,116.0,2.7,26.0,936.0,1025.28,740.67
2016,4,22,14,15,916.0,114.5,2.65,25.5,906.0,1024.52,742.0
2016,4,22,14,30,909.0,113.0,2.6,25.0,876.0,1019.71,740.92
2016,4,22,14,45,899.0,111.5,2.6,25.0,839.0,1007.99,734.62
2016,4,22,15,0,889.0,110.0,2.6,25.0,802.0,992.44,726.02
2016,4,22,15,15,876.0,107.5,2.5,25.0,758.0,969.25,711.61
2016,4,22,15,30,863.0,105.0,2.4,25.0,714.0,942.62,695.09
2016,4,22,15,45,846.5,102.0,2.35,25.0,665.0,919.17,681.2
2016,4,22,16,0,830.0,99.0,2.3,25.0,616.0,882.23,658.27
2016,4,22,16,15,807.5,95.5,2.15,24.5,562.0,836.85,629.95
2016,4,22,16,30,785.0,92.0,2.0,24.0,508.0,789.49,599.94
2016,4,22,16,45,755.0,87.0,1.85,24.0,452.0,732.72,561.71
2016,4,22,17,0,725.0,82.0,1.7,24.0,396.0,675.24,522.34
2016,4,22,17,15,682.5,76.5,1.5,23.0,338.5,611.55,479.06
2016,4,22,17,30,640.0,71.0,1.3,22.0,281.0,545.76,431.5
2016,4,22,17,45,577.5,63.0,1.15,21.5,224.5,466.12,370.51
2016,4,22,18,0,515.0,55.0,1.0,21.0,168.0,390.93,310.29
2016,4,22,18,15,412.5,44.5,1.0,20.0,118.0,296.76,233.61
2016,4,22,18,30,310.0,34.0,1.0,19.0,68.0,212.97,161.01
2016,4,22,18,45,155.0,17.0,1.05,18.5,34.0,102.29,28.42
2016,4,22,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
