Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,21,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,45,9.0,8.0,2.35,19.0,8.5,6.83,0.0
2016,5,13,6,0,18.0,16.0,2.4,19.0,17.0,13.28,1.59
2016,5,13,6,15,63.5,43.0,2.4,19.0,53.0,33.48,22.54
2016,5,13,6,30,109.0,70.0,2.4,19.0,89.0,52.75,40.06
2016,5,13,6,45,163.5,96.0,2.4,19.5,135.5,71.0,56.33
2016,5,13,7,0,218.0,122.0,2.4,20.0,182.0,87.42,70.67
2016,5,13,7,15,265.5,142.5,2.4,20.5,232.0,100.88,82.09
2016,5,13,7,30,313.0,163.0,2.4,21.0,282.0,113.89,92.84
2016,5,13,7,45,356.5,178.0,2.4,22.0,334.0,123.17,99.99
2016,5,13,8,0,400.0,193.0,2.4,23.0,386.0,132.1,106.68
2016,5,13,8,15,432.0,206.0,2.4,23.5,436.5,132.83,106.66
2016,5,13,8,30,464.0,219.0,2.4,24.0,487.0,138.09,110.4
2016,5,13,8,45,492.0,228.5,2.4,24.5,535.5,170.5,116.66
2016,5,13,9,0,520.0,238.0,2.4,25.0,584.0,216.56,143.8
2016,5,13,9,15,540.0,246.0,2.35,25.5,628.0,263.49,177.9
2016,5,13,9,30,560.0,254.0,2.3,26.0,672.0,312.52,216.33
2016,5,13,9,45,582.5,256.5,2.25,26.5,712.5,360.58,254.78
2016,5,13,10,0,605.0,259.0,2.2,27.0,753.0,409.05,293.39
2016,5,13,10,15,617.5,264.0,2.1,27.0,786.5,457.59,331.98
2016,5,13,10,30,630.0,269.0,2.0,27.0,820.0,506.63,369.9
2016,5,13,10,45,645.0,268.5,1.95,27.5,848.0,553.23,404.49
2016,5,13,11,0,660.0,268.0,1.9,28.0,876.0,600.01,438.14
2016,5,13,11,15,417.5,378.0,1.85,28.0,765.5,571.0,416.74
2016,5,13,11,30,175.0,488.0,1.8,28.0,655.0,519.54,378.08
2016,5,13,11,45,295.0,457.0,1.75,28.5,742.5,597.12,433.14
2016,5,13,12,0,415.0,426.0,1.7,29.0,830.0,684.16,492.54
2016,5,13,12,15,326.5,462.0,1.65,29.0,780.5,665.17,477.49
2016,5,13,12,30,238.0,498.0,1.6,29.0,731.0,635.95,456.12
2016,5,13,12,45,480.0,370.5,1.6,29.0,838.0,760.19,544.97
2016,5,13,13,0,722.0,243.0,1.6,29.0,945.0,879.07,626.79
2016,5,13,13,15,718.0,241.5,1.6,29.0,932.0,895.14,636.32
2016,5,13,13,30,714.0,240.0,1.6,29.0,919.0,907.82,644.77
2016,5,13,13,45,511.0,338.5,1.6,29.0,819.5,823.12,586.28
2016,5,13,14,0,308.0,437.0,1.6,29.0,720.0,722.46,516.75
2016,5,13,14,15,419.5,382.0,1.6,29.0,753.5,794.0,568.11
2016,5,13,14,30,531.0,327.0,1.6,29.0,787.0,852.09,608.75
2016,5,13,14,45,490.5,320.5,1.6,29.0,732.0,809.34,580.95
2016,5,13,15,0,450.0,314.0,1.6,29.0,677.0,764.44,552.41
2016,5,13,15,15,415.0,312.5,1.55,28.5,633.5,727.87,529.64
2016,5,13,15,30,380.0,311.0,1.5,28.0,590.0,674.63,495.53
2016,5,13,15,45,430.0,269.0,1.5,28.0,565.5,687.01,506.93
2016,5,13,16,0,480.0,227.0,1.5,28.0,541.0,678.53,503.97
2016,5,13,16,15,397.0,228.5,1.45,28.0,474.0,598.48,448.18
2016,5,13,16,30,314.0,230.0,1.4,28.0,407.0,506.29,383.25
2016,5,13,16,45,247.0,213.0,1.35,28.0,344.0,427.42,326.57
2016,5,13,17,0,180.0,196.0,1.3,28.0,281.0,337.95,260.49
2016,5,13,17,15,153.0,177.0,1.2,27.5,242.5,293.99,228.18
2016,5,13,17,30,126.0,158.0,1.1,27.0,204.0,251.93,196.32
2016,5,13,17,45,195.0,132.0,1.0,26.5,189.5,261.28,204.92
2016,5,13,18,0,264.0,106.0,0.9,26.0,175.0,273.47,214.02
2016,5,13,18,15,202.0,84.0,0.9,25.5,129.0,205.75,159.37
2016,5,13,18,30,140.0,62.0,0.9,25.0,83.0,143.94,108.56
2016,5,13,18,45,70.0,38.0,0.9,24.5,48.5,74.5,50.92
2016,5,13,19,0,0.0,14.0,0.9,24.0,14.0,11.55,0.0
2016,5,13,19,15,0.0,7.0,0.95,23.5,7.0,5.97,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,5,45,0.0,10.5,1.6,20.5,10.5,8.96,0.0
2016,5,14,6,0,0.0,21.0,1.7,21.0,21.0,17.17,4.31
2016,5,14,6,15,56.0,42.5,1.7,21.0,52.5,33.18,22.15
2016,5,14,6,30,112.0,64.0,1.7,21.0,84.0,49.09,36.62
2016,5,14,6,45,165.0,82.5,1.7,21.5,122.5,61.3,47.54
2016,5,14,7,0,218.0,101.0,1.7,22.0,161.0,74.16,58.72
2016,5,14,7,15,152.0,127.0,1.65,22.5,173.5,93.26,74.91
2016,5,14,7,30,86.0,153.0,1.6,23.0,186.0,112.86,91.14
2016,5,14,7,45,123.0,179.0,1.55,24.0,234.5,125.69,101.16
2016,5,14,8,0,160.0,205.0,1.5,25.0,283.0,141.65,113.54
2016,5,14,8,15,191.5,229.0,1.5,25.0,332.5,155.96,124.81
2016,5,14,8,30,223.0,253.0,1.5,25.0,382.0,169.77,135.56
2016,5,14,8,45,169.5,279.5,1.5,25.5,382.5,196.17,144.57
2016,5,14,9,0,116.0,306.0,1.5,26.0,383.0,222.11,163.39
2016,5,14,9,15,84.5,314.5,1.45,26.0,372.5,243.8,180.47
2016,5,14,9,30,53.0,323.0,1.4,26.0,362.0,252.14,187.73
2016,5,14,9,45,47.0,333.5,1.4,26.5,370.0,265.48,197.43
2016,5,14,10,0,41.0,344.0,1.4,27.0,378.0,277.93,206.3
2016,5,14,10,15,34.0,341.5,1.3,27.0,370.0,279.93,207.62
2016,5,14,10,30,27.0,339.0,1.2,27.0,362.0,280.56,207.87
2016,5,14,10,45,14.5,241.0,1.15,27.0,253.5,205.49,152.27
2016,5,14,11,0,2.0,143.0,1.1,27.0,145.0,120.12,87.81
2016,5,14,11,15,1.0,139.0,1.0,26.5,140.0,116.51,85.3
2016,5,14,11,30,0.0,135.0,0.9,26.0,135.0,112.77,82.51
2016,5,14,11,45,4.5,162.5,0.8,26.0,167.0,139.11,102.69
2016,5,14,12,0,9.0,190.0,0.7,26.0,199.0,166.0,123.01
2016,5,14,12,15,10.5,212.5,0.65,26.0,223.0,186.86,138.55
2016,5,14,12,30,12.0,235.0,0.6,26.0,247.0,208.0,154.18
2016,5,14,12,45,6.0,177.5,0.6,26.0,183.5,154.85,114.2
2016,5,14,13,0,0.0,120.0,0.6,26.0,120.0,101.07,73.26
2016,5,14,13,15,0.0,115.5,0.65,25.5,115.5,97.28,70.68
2016,5,14,13,30,0.0,111.0,0.7,25.0,111.0,93.46,67.93
2016,5,14,13,45,0.0,85.0,0.8,25.0,85.0,71.35,50.78
2016,5,14,14,0,0.0,59.0,0.9,25.0,59.0,49.36,33.58
2016,5,14,14,15,0.0,52.0,1.0,24.5,52.0,43.45,29.04
2016,5,14,14,30,0.0,45.0,1.1,24.0,45.0,37.55,24.46
2016,5,14,14,45,0.0,51.0,1.25,24.0,51.0,42.53,28.48
2016,5,14,15,0,0.0,57.0,1.4,24.0,57.0,47.51,32.51
2016,5,14,15,15,0.0,81.5,1.45,23.5,81.5,67.97,49.01
2016,5,14,15,30,0.0,106.0,1.5,23.0,106.0,88.73,65.77
2016,5,14,15,45,0.0,78.0,1.6,23.0,78.0,64.93,46.89
2016,5,14,16,0,0.0,50.0,1.7,23.0,50.0,41.51,28.15
2016,5,14,16,15,150.0,141.5,1.65,22.5,226.5,279.75,222.2
2016,5,14,16,30,300.0,233.0,1.6,22.0,403.0,497.5,388.75
2016,5,14,16,45,302.0,207.5,1.6,22.0,364.0,462.94,362.92
2016,5,14,17,0,304.0,182.0,1.6,22.0,325.0,426.82,337.21
2016,5,14,17,15,257.0,170.5,1.65,21.5,280.5,371.36,295.7
2016,5,14,17,30,210.0,159.0,1.7,21.0,236.0,306.97,246.2
2016,5,14,17,45,186.5,134.0,1.75,21.0,194.0,258.01,207.44
2016,5,14,18,0,163.0,109.0,1.8,21.0,152.0,210.55,168.67
2016,5,14,18,15,122.0,85.0,2.05,20.5,112.5,157.24,124.36
2016,5,14,18,30,81.0,61.0,2.3,20.0,73.0,107.43,82.11
2016,5,14,18,45,40.5,38.0,2.55,20.0,44.0,62.41,43.09
2016,5,14,19,0,0.0,15.0,2.8,20.0,15.0,12.38,0.0
2016,5,14,19,15,0.0,7.5,2.9,20.0,7.5,6.4,0.0
2016,5,14,19,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,5.5,2.65,15.0,5.5,4.69,0.0
2016,5,15,6,0,0.0,11.0,2.7,15.0,11.0,9.05,0.02
2016,5,15,6,15,0.0,27.5,2.7,15.0,27.5,22.72,13.86
2016,5,15,6,30,0.0,44.0,2.7,15.0,44.0,36.07,26.17
2016,5,15,6,45,0.0,65.0,2.75,15.5,65.0,52.38,40.89
2016,5,15,7,0,0.0,86.0,2.8,16.0,86.0,68.49,55.2
2016,5,15,7,15,45.0,120.0,2.8,16.0,137.5,90.76,74.75
2016,5,15,7,30,90.0,154.0,2.8,16.0,189.0,113.55,94.42
2016,5,15,7,45,116.0,180.0,2.85,16.5,232.0,126.19,104.81
2016,5,15,8,0,142.0,206.0,2.9,17.0,275.0,141.97,117.71
2016,5,15,8,15,165.5,231.5,2.9,17.5,320.5,156.89,129.67
2016,5,15,8,30,189.0,257.0,2.9,18.0,366.0,171.25,141.0
2016,5,15,8,45,121.0,270.0,2.95,18.5,342.5,187.97,144.02
2016,5,15,9,0,53.0,283.0,3.0,19.0,319.0,209.8,161.72
2016,5,15,9,15,73.5,315.0,2.95,19.5,368.5,241.93,185.16
2016,5,15,9,30,94.0,347.0,2.9,20.0,418.0,277.25,211.26
2016,5,15,9,45,164.0,370.0,2.9,20.5,501.5,317.86,240.2
2016,5,15,10,0,234.0,393.0,2.9,21.0,585.0,374.94,282.3
2016,5,15,10,15,153.0,401.5,2.85,21.0,529.0,366.66,278.08
2016,5,15,10,30,72.0,410.0,2.8,21.0,473.0,353.46,269.04
2016,5,15,10,45,51.5,391.5,2.8,21.5,437.5,337.84,256.98
2016,5,15,11,0,31.0,373.0,2.8,22.0,402.0,318.79,242.11
2016,5,15,11,15,38.5,399.0,2.7,22.0,435.5,349.31,264.85
2016,5,15,11,30,46.0,425.0,2.6,22.0,469.0,381.18,288.23
2016,5,15,11,45,40.0,415.5,2.55,22.5,454.5,375.66,283.31
2016,5,15,12,0,34.0,406.0,2.5,23.0,440.0,369.1,277.77
2016,5,15,12,15,48.0,434.5,2.45,23.0,482.0,409.82,307.83
2016,5,15,12,30,62.0,463.0,2.4,23.0,524.0,452.18,338.58
2016,5,15,12,45,47.5,433.0,2.35,23.0,479.5,419.69,314.6
2016,5,15,13,0,33.0,403.0,2.3,23.0,435.0,385.1,289.26
2016,5,15,13,15,36.5,407.5,2.3,23.0,443.0,396.42,297.95
2016,5,15,13,30,40.0,412.0,2.3,23.0,451.0,407.71,306.45
2016,5,15,13,45,27.0,339.0,2.3,23.0,365.0,330.79,249.92
2016,5,15,14,0,14.0,266.0,2.3,23.0,279.0,241.23,182.93
2016,5,15,14,15,16.5,284.5,2.3,23.0,299.0,260.8,198.33
2016,5,15,14,30,19.0,303.0,2.3,23.0,319.0,280.76,213.69
2016,5,15,14,45,15.0,267.0,2.3,23.0,279.5,245.09,186.83
2016,5,15,15,0,11.0,231.0,2.3,23.0,240.0,209.3,159.75
2016,5,15,15,15,10.0,223.5,2.3,22.5,231.5,202.07,154.86
2016,5,15,15,30,9.0,216.0,2.3,22.0,223.0,194.86,149.9
2016,5,15,15,45,4.5,142.5,2.3,22.0,146.0,124.71,94.97
2016,5,15,16,0,0.0,69.0,2.3,22.0,69.0,57.36,41.1
2016,5,15,16,15,11.0,138.0,2.25,21.5,144.5,126.47,97.61
2016,5,15,16,30,22.0,207.0,2.2,21.0,220.0,201.03,157.78
2016,5,15,16,45,11.0,122.5,2.15,21.0,129.0,112.66,87.07
2016,5,15,17,0,0.0,38.0,2.1,21.0,38.0,31.42,20.48
2016,5,15,17,15,0.0,33.0,1.95,21.0,33.0,27.26,17.14
2016,5,15,17,30,0.0,28.0,1.8,21.0,28.0,23.1,13.74
2016,5,15,17,45,0.0,23.0,1.7,21.0,23.0,18.95,10.29
2016,5,15,18,0,0.0,18.0,1.6,21.0,18.0,14.81,6.81
2016,5,15,18,15,0.0,13.5,1.45,20.5,13.5,11.1,3.65
2016,5,15,18,30,0.0,9.0,1.3,20.0,9.0,7.39,0.47
2016,5,15,18,45,0.0,5.5,1.15,20.0,5.5,4.51,0.0
2016,5,15,19,0,0.0,2.0,1.0,20.0,2.0,1.64,0.0
2016,5,15,19,15,0.0,1.0,0.95,19.5,1.0,0.85,0.0
2016,5,15,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,7.5,1.55,18.0,7.5,6.4,0.0
2016,5,16,6,0,0.0,15.0,1.8,18.0,15.0,12.36,2.35
2016,5,16,6,15,0.0,33.5,2.05,18.0,33.5,27.41,17.67
2016,5,16,6,30,0.0,52.0,2.3,18.0,52.0,41.92,30.92
2016,5,16,6,45,4.0,74.0,2.55,18.5,75.0,58.77,45.96
2016,5,16,7,0,8.0,96.0,2.8,19.0,98.0,75.46,60.6
2016,5,16,7,15,37.5,124.0,3.0,19.0,138.0,93.18,75.95
2016,5,16,7,30,67.0,152.0,3.2,19.0,178.0,112.2,92.17
2016,5,16,7,45,91.5,179.5,3.4,19.5,220.5,130.43,107.25
2016,5,16,8,0,116.0,207.0,3.6,20.0,263.0,142.16,116.57
2016,5,16,8,15,86.0,224.5,3.7,20.0,269.0,159.42,130.65
2016,5,16,8,30,56.0,242.0,3.8,20.0,275.0,170.18,139.17
2016,5,16,8,45,58.0,263.0,3.9,20.5,300.0,189.25,145.91
2016,5,16,9,0,60.0,284.0,4.0,21.0,325.0,211.19,161.54
2016,5,16,9,15,30.0,190.5,3.95,21.5,211.0,152.73,116.0
2016,5,16,9,30,0.0,97.0,3.9,22.0,97.0,80.8,59.64
2016,5,16,9,45,21.5,222.5,3.85,22.5,240.0,180.54,137.62
2016,5,16,10,0,43.0,348.0,3.8,23.0,383.0,281.08,214.03
2016,5,16,10,15,60.0,381.5,3.65,23.0,432.5,318.79,242.03
2016,5,16,10,30,77.0,415.0,3.5,23.0,482.0,359.14,272.03
2016,5,16,10,45,44.0,321.0,3.35,23.5,359.5,280.59,212.63
2016,5,16,11,0,11.0,227.0,3.2,24.0,237.0,193.69,146.09
2016,5,16,11,15,14.0,265.5,3.05,24.5,279.0,228.11,172.09
2016,5,16,11,30,17.0,304.0,2.9,25.0,321.0,263.2,198.0
2016,5,16,11,45,23.5,349.5,2.8,25.5,373.0,309.4,231.86
2016,5,16,12,0,30.0,395.0,2.7,26.0,425.0,356.6,265.85
2016,5,16,12,15,40.5,422.0,2.75,26.0,462.5,392.91,292.37
2016,5,16,12,30,51.0,449.0,2.8,26.0,500.0,430.57,319.73
2016,5,16,12,45,454.0,300.5,2.85,26.5,743.5,673.5,501.4
2016,5,16,13,0,857.0,152.0,2.9,27.0,987.0,890.75,652.06
2016,5,16,13,15,584.0,306.5,3.0,27.0,872.5,827.63,605.46
2016,5,16,13,30,311.0,461.0,3.1,27.0,758.0,725.96,530.69
2016,5,16,13,45,166.5,397.0,3.25,27.0,555.5,528.63,392.73
2016,5,16,14,0,22.0,333.0,3.4,27.0,353.0,308.39,230.36
2016,5,16,14,15,25.5,338.5,3.5,26.5,361.5,333.42,250.46
2016,5,16,14,30,29.0,344.0,3.6,26.0,370.0,344.32,259.51
2016,5,16,14,45,39.0,348.0,3.7,26.0,381.5,359.98,271.96
2016,5,16,15,0,49.0,352.0,3.8,26.0,393.0,375.73,284.5
2016,5,16,15,15,46.5,331.0,3.85,25.5,367.5,354.44,269.76
2016,5,16,15,30,44.0,310.0,3.9,25.0,342.0,332.78,254.69
2016,5,16,15,45,48.0,293.5,4.0,25.0,326.5,321.26,246.93
2016,5,16,16,0,52.0,277.0,4.1,25.0,311.0,309.32,238.79
2016,5,16,16,15,140.5,262.0,4.1,24.5,344.0,385.01,300.49
2016,5,16,16,30,229.0,247.0,4.1,24.0,377.0,438.45,344.66
2016,5,16,16,45,195.5,223.5,4.1,24.0,327.0,382.27,301.87
2016,5,16,17,0,162.0,200.0,4.1,24.0,277.0,327.62,259.9
2016,5,16,17,15,153.0,175.5,4.05,23.5,241.0,290.63,232.0
2016,5,16,17,30,144.0,151.0,4.0,23.0,205.0,253.72,203.42
2016,5,16,17,45,314.5,111.5,3.95,23.0,203.0,318.09,256.88
2016,5,16,18,0,485.0,72.0,3.9,23.0,201.0,370.3,297.39
2016,5,16,18,15,408.0,61.0,3.65,22.0,152.0,293.67,233.74
2016,5,16,18,30,331.0,50.0,3.4,21.0,103.0,221.34,172.25
2016,5,16,18,45,223.5,34.5,3.2,20.5,64.0,144.2,105.26
2016,5,16,19,0,116.0,19.0,3.0,20.0,25.0,71.11,15.46
2016,5,16,19,15,58.0,9.5,2.9,19.5,12.5,24.09,0.0
2016,5,16,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,1.0,2.0,17.5,1.0,0.85,0.0
2016,5,17,6,0,0.0,2.0,2.4,18.0,2.0,1.64,0.0
2016,5,17,6,15,0.0,4.5,2.55,18.0,4.5,3.69,0.0
2016,5,17,6,30,0.0,7.0,2.7,18.0,7.0,5.74,0.0
2016,5,17,6,45,0.0,10.0,2.85,18.5,10.0,8.21,1.6
2016,5,17,7,0,0.0,13.0,3.0,19.0,13.0,10.69,3.8
2016,5,17,7,15,0.0,59.0,3.1,19.5,59.0,48.86,37.31
2016,5,17,7,30,0.0,105.0,3.2,20.0,105.0,84.32,67.85
2016,5,17,7,45,0.0,60.5,3.35,20.5,60.5,50.12,37.96
2016,5,17,8,0,0.0,16.0,3.5,21.0,16.0,13.21,5.82
2016,5,17,8,15,0.0,18.0,3.5,21.5,18.0,14.87,7.2
2016,5,17,8,30,0.0,20.0,3.5,22.0,20.0,16.54,8.57
2016,5,17,8,45,0.0,66.5,3.5,22.5,66.5,55.25,39.46
2016,5,17,9,0,0.0,113.0,3.5,23.0,113.0,93.28,69.81
2016,5,17,9,15,0.0,106.0,3.45,23.0,106.0,87.94,65.3
2016,5,17,9,30,0.0,99.0,3.4,23.0,99.0,82.41,60.72
2016,5,17,9,45,7.0,178.0,3.35,23.5,184.0,147.27,111.43
2016,5,17,10,0,14.0,257.0,3.3,24.0,269.0,211.76,160.73
2016,5,17,10,15,21.0,301.0,3.25,24.0,319.5,250.51,189.92
2016,5,17,10,30,28.0,345.0,3.2,24.0,370.0,284.94,215.64
2016,5,17,10,45,39.0,379.5,3.15,24.5,415.5,321.82,242.58
2016,5,17,11,0,50.0,414.0,3.1,25.0,461.0,360.65,270.64
2016,5,17,11,15,40.0,400.0,3.05,25.0,438.0,350.52,262.88
2016,5,17,11,30,30.0,386.0,3.0,25.0,415.0,338.64,253.92
2016,5,17,11,45,26.0,370.5,2.95,25.0,396.0,328.24,246.15
2016,5,17,12,0,22.0,355.0,2.9,25.0,377.0,313.21,234.94
2016,5,17,12,15,73.5,428.5,2.85,25.0,501.0,424.13,317.38
2016,5,17,12,30,125.0,502.0,2.8,25.0,625.0,543.52,403.14
2016,5,17,12,45,464.5,340.0,2.8,25.5,793.5,715.87,531.03
2016,5,17,13,0,804.0,178.0,2.8,26.0,962.0,878.55,645.49
2016,5,17,13,15,801.0,177.0,2.8,26.0,949.0,896.22,656.12
2016,5,17,13,30,798.0,176.0,2.8,26.0,936.0,910.43,665.74
2016,5,17,13,45,790.0,176.0,2.8,26.0,915.5,917.41,670.74
2016,5,17,14,0,782.0,176.0,2.8,26.0,895.0,920.75,673.52
2016,5,17,14,15,524.0,298.5,2.8,26.0,774.0,808.65,595.46
2016,5,17,14,30,266.0,421.0,2.8,26.0,653.0,675.2,498.63
2016,5,17,14,45,266.5,402.0,2.85,26.0,626.5,660.29,490.44
2016,5,17,15,0,267.0,383.0,2.9,26.0,600.0,643.6,480.2
2016,5,17,15,15,375.0,324.5,2.9,26.0,612.0,683.09,512.29
2016,5,17,15,30,483.0,266.0,2.9,26.0,624.0,734.46,551.73
2016,5,17,15,45,349.5,283.0,2.95,26.0,533.0,609.72,462.42
2016,5,17,16,0,216.0,300.0,3.0,26.0,442.0,490.79,375.24
2016,5,17,16,15,268.0,266.0,2.95,25.5,428.0,511.22,393.86
2016,5,17,16,30,320.0,232.0,2.9,25.0,414.0,510.13,396.19
2016,5,17,16,45,318.5,207.0,2.9,25.0,373.0,472.83,369.74
2016,5,17,17,0,317.0,182.0,2.9,25.0,332.0,434.2,341.93
2016,5,17,17,15,297.5,161.5,2.8,24.5,288.5,387.04,307.03
2016,5,17,17,30,278.0,141.0,2.7,24.0,245.0,340.44,271.65
2016,5,17,17,45,249.0,121.0,2.65,23.5,202.5,289.57,231.76
2016,5,17,18,0,220.0,101.0,2.6,23.0,160.0,240.71,192.27
2016,5,17,18,15,178.0,80.0,2.6,22.5,121.0,186.41,147.21
2016,5,17,18,30,136.0,59.0,2.6,22.0,82.0,135.87,104.32
2016,5,17,18,45,73.5,39.0,2.6,22.0,51.0,75.22,52.91
2016,5,17,19,0,11.0,19.0,2.6,22.0,20.0,21.45,2.27
2016,5,17,19,15,5.5,9.5,2.65,21.5,10.0,9.62,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,20.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,39.5,13.0,3.8,15.5,16.0,11.1,0.0
2016,5,18,6,0,79.0,26.0,3.8,16.0,32.0,20.4,8.5
2016,5,18,6,15,164.0,46.0,3.75,16.0,71.0,35.45,24.77
2016,5,18,6,30,249.0,66.0,3.7,16.0,110.0,49.45,37.79
2016,5,18,6,45,124.5,72.5,3.7,16.0,94.5,56.32,44.29
2016,5,18,7,0,0.0,79.0,3.7,16.0,79.0,63.65,50.93
2016,5,18,7,15,53.0,118.0,3.65,16.5,138.5,89.76,73.74
2016,5,18,7,30,106.0,157.0,3.6,17.0,198.0,111.89,92.63
2016,5,18,7,45,107.0,185.0,3.6,17.5,232.0,128.94,106.8
2016,5,18,8,0,108.0,213.0,3.6,18.0,266.0,151.47,125.39
2016,5,18,8,15,98.5,235.5,3.5,18.0,288.0,165.58,136.81
2016,5,18,8,30,89.0,258.0,3.4,18.0,310.0,179.25,147.77
2016,5,18,8,45,92.5,281.0,3.35,18.5,339.5,201.09,155.4
2016,5,18,9,0,96.0,304.0,3.3,19.0,369.0,226.96,173.49
2016,5,18,9,15,98.0,325.5,3.3,19.5,395.5,252.37,192.32
2016,5,18,9,30,100.0,347.0,3.3,20.0,422.0,278.2,211.91
2016,5,18,9,45,164.0,371.5,3.3,20.5,502.5,317.8,240.35
2016,5,18,10,0,228.0,396.0,3.3,21.0,583.0,373.37,281.52
2016,5,18,10,15,275.5,402.5,3.25,21.0,638.0,411.31,310.55
2016,5,18,10,30,323.0,409.0,3.2,21.0,693.0,460.99,348.45
2016,5,18,10,45,367.5,402.0,3.15,21.5,734.5,503.9,380.54
2016,5,18,11,0,412.0,395.0,3.1,22.0,776.0,547.29,412.7
2016,5,18,11,15,311.0,441.0,3.05,22.5,732.0,548.4,412.33
2016,5,18,11,30,210.0,487.0,3.0,23.0,688.0,539.05,403.72
2016,5,18,11,45,183.5,494.5,2.95,23.5,672.0,542.44,405.14
2016,5,18,12,0,157.0,502.0,2.9,24.0,656.0,543.33,404.53
2016,5,18,12,15,477.0,348.0,2.85,24.0,817.0,688.1,514.02
2016,5,18,12,30,797.0,194.0,2.8,24.0,978.0,832.97,619.8
2016,5,18,12,45,434.5,331.5,2.8,24.5,759.0,681.94,507.31
2016,5,18,13,0,72.0,469.0,2.8,25.0,540.0,477.67,354.24
2016,5,18,13,15,151.5,475.0,2.8,25.0,621.0,571.67,424.38
2016,5,18,13,30,231.0,481.0,2.8,25.0,702.0,657.69,486.23
2016,5,18,13,45,350.0,431.0,2.85,25.0,757.5,742.11,547.75
2016,5,18,14,0,469.0,381.0,2.9,25.0,813.0,826.44,608.23
2016,5,18,14,15,383.0,397.0,2.95,24.5,742.5,755.5,559.83
2016,5,18,14,30,297.0,413.0,3.0,24.0,672.0,695.46,518.69
2016,5,18,14,45,180.0,390.0,3.1,24.0,545.0,549.88,414.84
2016,5,18,15,0,63.0,367.0,3.2,24.0,418.0,403.15,306.11
2016,5,18,15,15,101.5,359.5,3.3,23.5,437.0,433.25,331.7
2016,5,18,15,30,140.0,352.0,3.4,23.0,456.0,479.25,368.27
2016,5,18,15,45,76.0,283.5,3.5,23.0,340.0,334.87,259.44
2016,5,18,16,0,12.0,215.0,3.6,23.0,224.0,197.78,152.63
2016,5,18,16,15,6.0,152.0,3.65,22.5,156.5,134.89,103.66
2016,5,18,16,30,0.0,89.0,3.7,22.0,89.0,74.0,54.93
2016,5,18,16,45,12.5,132.0,3.75,22.0,138.0,122.42,94.92
2016,5,18,17,0,25.0,175.0,3.8,22.0,187.0,174.02,137.15
2016,5,18,17,15,19.5,154.0,3.8,21.5,162.5,150.69,118.77
2016,5,18,17,30,14.0,133.0,3.8,21.0,138.0,127.7,100.47
2016,5,18,17,45,7.0,111.5,3.8,21.0,114.0,103.68,80.78
2016,5,18,18,0,0.0,90.0,3.8,21.0,90.0,80.17,61.24
2016,5,18,18,15,0.0,68.0,3.65,20.5,68.0,60.09,44.45
2016,5,18,18,30,0.0,46.0,3.5,20.0,46.0,39.67,27.14
2016,5,18,18,45,0.0,28.5,3.35,19.5,28.5,23.65,13.3
2016,5,18,19,0,0.0,11.0,3.2,19.0,11.0,9.05,0.0
2016,5,18,19,15,0.0,5.5,3.15,18.5,5.5,4.69,0.0
2016,5,18,19,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,1.5,2.35,16.0,1.5,1.28,0.0
2016,5,19,6,0,0.0,3.0,2.6,16.0,3.0,2.46,0.0
2016,5,19,6,15,0.0,7.0,2.85,16.0,7.0,5.74,0.0
2016,5,19,6,30,0.0,11.0,3.1,16.0,11.0,9.03,2.32
2016,5,19,6,45,0.0,16.0,3.35,16.0,16.0,13.16,6.07
2016,5,19,7,0,0.0,21.0,3.6,16.0,21.0,17.29,9.8
2016,5,19,7,15,0.0,21.0,3.4,16.0,21.0,17.3,9.8
2016,5,19,7,30,0.0,21.0,3.2,16.0,21.0,17.31,9.78
2016,5,19,7,45,0.0,21.0,3.0,16.5,21.0,17.33,9.71
2016,5,19,8,0,0.0,21.0,2.8,17.0,21.0,17.34,9.64
2016,5,19,8,15,0.0,26.0,2.85,17.0,26.0,21.5,13.24
2016,5,19,8,30,0.0,31.0,2.9,17.0,31.0,25.67,16.81
2016,5,19,8,45,0.0,37.5,3.0,17.5,37.5,31.09,20.27
2016,5,19,9,0,0.0,44.0,3.1,18.0,44.0,36.53,24.64
2016,5,19,9,15,0.0,56.5,3.05,18.0,56.5,46.98,33.16
2016,5,19,9,30,0.0,69.0,3.0,18.0,69.0,57.47,41.65
2016,5,19,9,45,0.0,52.5,2.95,18.0,52.5,43.72,30.31
2016,5,19,10,0,0.0,36.0,2.9,18.0,36.0,29.98,19.0
2016,5,19,10,15,0.0,75.0,2.5,18.0,75.0,62.65,45.61
2016,5,19,10,30,0.0,114.0,2.1,18.0,114.0,94.86,71.49
2016,5,19,10,45,0.0,120.5,1.7,18.5,120.5,100.29,75.52
2016,5,19,11,0,0.0,127.0,1.3,19.0,127.0,105.77,79.59
2016,5,19,11,15,4.5,158.5,1.25,19.0,162.5,134.71,102.43
2016,5,19,11,30,9.0,190.0,1.2,19.0,198.0,164.23,125.46
2016,5,19,11,45,130.0,341.5,1.2,19.5,468.5,381.14,291.46
2016,5,19,12,0,251.0,493.0,1.2,20.0,739.0,607.54,452.03
2016,5,19,12,15,324.5,465.0,1.2,20.5,784.0,660.08,487.07
2016,5,19,12,30,398.0,437.0,1.2,21.0,829.0,715.11,524.9
2016,5,19,12,45,336.0,461.5,1.2,21.5,792.0,703.08,514.2
2016,5,19,13,0,274.0,486.0,1.2,22.0,755.0,686.97,501.29
2016,5,19,13,15,368.5,449.5,1.2,22.0,805.0,751.61,547.49
2016,5,19,13,30,463.0,413.0,1.2,22.0,855.0,826.11,598.45
2016,5,19,13,45,629.0,294.0,1.2,22.5,880.5,883.68,639.37
2016,5,19,14,0,795.0,175.0,1.2,23.0,906.0,928.96,669.68
2016,5,19,14,15,480.0,305.0,1.2,23.0,742.5,771.39,562.77
2016,5,19,14,30,165.0,435.0,1.2,23.0,579.0,576.65,424.72
2016,5,19,14,45,183.5,415.0,1.2,23.5,569.0,577.52,427.61
2016,5,19,15,0,202.0,395.0,1.2,24.0,559.0,576.92,427.83
2016,5,19,15,15,110.5,329.0,1.3,24.0,418.5,427.06,321.33
2016,5,19,15,30,19.0,263.0,1.4,24.0,278.0,247.07,187.48
2016,5,19,15,45,15.0,238.5,1.5,24.0,250.0,221.47,169.14
2016,5,19,16,0,11.0,214.0,1.6,24.0,222.0,195.89,149.95
2016,5,19,16,15,14.5,209.0,1.75,23.5,218.0,195.08,150.37
2016,5,19,16,30,18.0,204.0,1.9,23.0,214.0,194.29,150.75
2016,5,19,16,45,9.0,161.5,2.05,23.0,166.5,147.44,114.01
2016,5,19,17,0,0.0,119.0,2.2,23.0,119.0,101.55,77.41
2016,5,19,17,15,0.0,103.5,2.2,22.5,103.5,87.98,66.87
2016,5,19,17,30,0.0,88.0,2.2,22.0,88.0,74.39,56.09
2016,5,19,17,45,215.5,85.5,2.2,22.0,144.0,226.97,183.76
2016,5,19,18,0,431.0,83.0,2.2,22.0,200.0,346.02,277.57
2016,5,19,18,15,358.0,70.0,2.05,21.5,152.0,273.49,216.98
2016,5,19,18,30,285.0,57.0,1.9,21.0,104.0,208.04,161.45
2016,5,19,18,45,188.0,39.5,1.8,20.5,65.5,135.6,99.55
2016,5,19,19,0,91.0,22.0,1.7,20.0,27.0,60.82,22.67
2016,5,19,19,15,45.5,11.0,1.7,19.5,13.5,21.84,0.0
2016,5,19,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,5,45,64.5,13.5,0.8,14.5,18.0,11.52,0.0
2016,5,20,6,0,129.0,27.0,0.9,15.0,36.0,20.83,9.53
2016,5,20,6,15,226.0,43.5,0.9,15.5,77.0,33.25,23.07
2016,5,20,6,30,323.0,60.0,0.9,16.0,118.0,45.42,34.36
2016,5,20,6,45,397.5,71.0,0.9,16.5,168.0,53.25,41.55
2016,5,20,7,0,472.0,82.0,0.9,17.0,218.0,62.76,49.95
2016,5,20,7,15,279.5,119.5,0.9,17.5,204.5,86.77,70.75
2016,5,20,7,30,87.0,157.0,0.9,18.0,191.0,115.53,95.13
2016,5,20,7,45,117.5,183.0,0.9,19.0,236.5,128.03,104.95
2016,5,20,8,0,148.0,209.0,0.9,20.0,282.0,143.8,117.33
2016,5,20,8,15,217.0,227.5,0.95,20.5,348.0,155.71,126.53
2016,5,20,8,30,286.0,246.0,1.0,21.0,414.0,157.8,127.53
2016,5,20,8,45,287.5,270.5,1.05,21.5,452.0,187.72,137.07
2016,5,20,9,0,289.0,295.0,1.1,22.0,490.0,226.68,162.07
2016,5,20,9,15,533.5,218.0,1.15,22.0,608.0,240.5,161.76
2016,5,20,9,30,778.0,141.0,1.2,22.0,726.0,288.87,192.54
2016,5,20,9,45,789.5,144.0,1.3,22.5,766.0,343.6,238.67
2016,5,20,10,0,801.0,147.0,1.4,23.0,806.0,398.64,284.7
2016,5,20,10,15,570.5,275.5,1.45,23.5,755.0,441.7,323.06
2016,5,20,10,30,340.0,404.0,1.5,24.0,704.0,464.17,342.26
2016,5,20,10,45,587.0,279.5,1.6,24.5,815.5,523.16,386.28
2016,5,20,11,0,834.0,155.0,1.7,25.0,927.0,606.46,448.23
2016,5,20,11,15,838.5,156.0,1.7,25.0,946.5,652.78,482.32
2016,5,20,11,30,843.0,157.0,1.7,25.0,966.0,691.63,510.82
2016,5,20,11,45,855.0,151.0,1.75,25.5,980.0,732.84,539.68
2016,5,20,12,0,867.0,145.0,1.8,26.0,994.0,772.33,566.71
2016,5,20,12,15,867.5,145.0,1.8,26.0,997.0,805.54,588.59
2016,5,20,12,30,868.0,145.0,1.8,26.0,1000.0,836.22,608.45
2016,5,20,12,45,865.5,145.5,1.8,26.0,995.0,862.11,625.13
2016,5,20,13,0,863.0,146.0,1.8,26.0,990.0,884.98,639.88
2016,5,20,13,15,860.0,145.5,1.8,26.0,976.5,903.29,651.74
2016,5,20,13,30,857.0,145.0,1.8,26.0,963.0,918.11,661.47
2016,5,20,13,45,850.0,144.5,1.8,26.5,942.0,925.66,665.36
2016,5,20,14,0,843.0,144.0,1.8,27.0,921.0,929.51,667.06
2016,5,20,14,15,836.0,142.5,1.8,27.0,892.5,928.77,667.3
2016,5,20,14,30,829.0,141.0,1.8,27.0,864.0,936.68,673.25
2016,5,20,14,45,821.0,137.5,1.85,27.0,829.5,925.51,667.62
2016,5,20,15,0,813.0,134.0,1.9,27.0,795.0,910.77,659.94
2016,5,20,15,15,800.0,131.5,1.95,26.5,754.0,889.09,649.1
2016,5,20,15,30,787.0,129.0,2.0,26.0,713.0,864.29,636.17
2016,5,20,15,45,769.5,126.0,2.05,26.0,667.0,832.08,616.95
2016,5,20,16,0,752.0,123.0,2.1,26.0,621.0,797.35,595.88
2016,5,20,16,15,730.5,119.0,2.1,26.0,571.0,759.92,572.34
2016,5,20,16,30,709.0,115.0,2.1,26.0,521.0,716.89,544.62
2016,5,20,16,45,679.5,110.0,2.15,26.0,468.5,665.26,510.68
2016,5,20,17,0,650.0,105.0,2.2,26.0,416.0,613.19,474.73
2016,5,20,17,15,612.5,98.5,2.1,25.5,362.5,553.88,432.51
2016,5,20,17,30,575.0,92.0,2.0,25.0,309.0,495.6,389.73
2016,5,20,17,45,522.5,84.0,1.9,24.5,256.5,428.18,338.46
2016,5,20,18,0,470.0,76.0,1.8,24.0,204.0,364.05,287.89
2016,5,20,18,15,397.0,64.5,1.65,23.5,155.5,285.75,224.43
2016,5,20,18,30,324.0,53.0,1.5,23.0,107.0,219.95,169.13
2016,5,20,18,45,220.5,37.5,1.4,22.5,68.0,145.1,105.83
2016,5,20,19,0,117.0,22.0,1.3,22.0,29.0,76.06,32.36
2016,5,20,19,15,58.5,11.0,1.35,21.5,14.5,25.36,0.0
2016,5,20,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,21.5,12.0,2.05,19.5,14.0,10.24,0.0
2016,5,21,6,0,43.0,24.0,2.3,20.0,28.0,19.43,8.44
2016,5,21,6,15,100.0,49.5,2.35,20.5,66.0,38.3,26.79
2016,5,21,6,30,157.0,75.0,2.4,21.0,104.0,55.81,42.51
2016,5,21,6,45,78.5,70.5,2.45,21.5,85.0,54.75,41.95
2016,5,21,7,0,0.0,66.0,2.5,22.0,66.0,54.21,41.53
2016,5,21,7,15,180.0,110.5,2.5,22.0,181.0,80.02,63.75
2016,5,21,7,30,360.0,155.0,2.5,22.0,296.0,109.63,88.83
2016,5,21,7,45,289.5,180.0,2.55,22.5,304.5,123.42,99.95
2016,5,21,8,0,219.0,205.0,2.6,23.0,313.0,142.7,115.48
2016,5,21,8,15,156.5,230.5,2.6,23.5,312.5,156.35,126.1
2016,5,21,8,30,94.0,256.0,2.6,24.0,312.0,178.42,143.47
2016,5,21,8,45,146.0,283.0,2.65,24.5,378.0,195.46,145.86
2016,5,21,9,0,198.0,310.0,2.7,25.0,444.0,233.01,169.72
2016,5,21,9,15,132.0,323.0,2.7,25.0,414.5,247.86,183.05
2016,5,21,9,30,66.0,336.0,2.7,25.0,385.0,262.54,196.79
2016,5,21,9,45,196.5,354.5,2.7,25.5,514.0,316.0,233.0
2016,5,21,10,0,327.0,373.0,2.7,26.0,643.0,385.58,282.47
2016,5,21,10,15,189.5,382.5,2.65,26.0,540.5,366.74,271.96
2016,5,21,10,30,52.0,392.0,2.6,26.0,438.0,329.59,246.05
2016,5,21,10,45,79.0,425.5,2.6,26.5,497.5,375.79,279.53
2016,5,21,11,0,106.0,459.0,2.6,27.0,557.0,425.52,314.91
2016,5,21,11,15,103.5,468.5,2.55,27.0,566.5,441.91,326.46
2016,5,21,11,30,101.0,478.0,2.5,27.0,576.0,457.96,337.78
2016,5,21,11,45,117.5,489.5,2.5,27.0,604.0,489.82,360.64
2016,5,21,12,0,134.0,501.0,2.5,27.0,632.0,523.42,384.52
2016,5,21,12,15,143.0,504.0,2.45,27.0,644.5,545.29,399.82
2016,5,21,12,30,152.0,507.0,2.4,27.0,657.0,567.24,415.17
2016,5,21,12,45,83.5,394.0,2.4,27.0,476.5,413.68,306.2
2016,5,21,13,0,15.0,281.0,2.4,27.0,296.0,251.44,186.87
2016,5,21,13,15,13.5,261.0,2.4,27.0,274.5,233.82,174.29
2016,5,21,13,30,12.0,241.0,2.4,27.0,253.0,215.86,160.97
2016,5,21,13,45,34.0,331.0,2.45,27.5,363.0,328.41,244.92
2016,5,21,14,0,56.0,421.0,2.5,28.0,473.0,436.46,322.72
2016,5,21,14,15,50.0,399.5,2.55,28.0,445.0,413.61,306.25
2016,5,21,14,30,44.0,378.0,2.6,28.0,417.0,390.06,289.76
2016,5,21,14,45,197.5,369.5,2.65,28.0,532.5,543.87,405.25
2016,5,21,15,0,351.0,361.0,2.7,28.0,648.0,695.52,514.37
2016,5,21,15,15,458.5,303.5,2.75,27.5,658.0,750.54,556.14
2016,5,21,15,30,566.0,246.0,2.8,27.0,668.0,784.51,584.48
2016,5,21,15,45,512.5,242.5,2.85,27.0,606.0,724.8,543.82
2016,5,21,16,0,459.0,239.0,2.9,27.0,544.0,664.99,502.97
2016,5,21,16,15,416.0,239.5,2.9,26.5,499.5,618.42,471.57
2016,5,21,16,30,373.0,240.0,2.9,26.0,455.0,558.16,429.76
2016,5,21,16,45,403.0,209.5,2.95,26.0,421.0,537.29,416.95
2016,5,21,17,0,433.0,179.0,3.0,26.0,387.0,527.16,411.2
2016,5,21,17,15,394.5,165.0,2.95,25.5,336.5,468.54,368.3
2016,5,21,17,30,356.0,151.0,2.9,25.0,286.0,399.7,316.79
2016,5,21,17,45,305.0,133.5,2.85,25.0,235.5,335.47,266.48
2016,5,21,18,0,254.0,116.0,2.8,25.0,185.0,275.4,218.14
2016,5,21,18,15,198.0,93.0,2.65,24.5,139.5,210.72,165.36
2016,5,21,18,30,142.0,70.0,2.5,24.0,94.0,151.24,115.81
2016,5,21,18,45,87.0,44.5,2.45,23.5,57.5,86.63,61.89
2016,5,21,19,0,32.0,19.0,2.4,23.0,21.0,31.91,11.63
2016,5,21,19,15,16.0,9.5,2.4,22.5,10.5,12.47,0.0
2016,5,21,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,5,45,45.0,14.5,2.05,21.5,18.0,12.38,0.0
2016,5,22,6,0,90.0,29.0,2.2,22.0,36.0,22.65,10.88
2016,5,22,6,15,178.0,47.5,2.3,22.0,75.5,36.63,25.24
2016,5,22,6,30,266.0,66.0,2.4,22.0,115.0,49.46,36.92
2016,5,22,6,45,333.5,80.5,2.55,22.5,162.5,59.55,45.91
2016,5,22,7,0,401.0,95.0,2.7,23.0,210.0,69.34,54.37
2016,5,22,7,15,200.5,100.0,2.7,23.0,157.5,73.38,57.79
2016,5,22,7,30,0.0,105.0,2.7,23.0,105.0,84.43,67.07
2016,5,22,7,45,0.0,122.0,2.75,23.5,122.0,97.51,77.76
2016,5,22,8,0,0.0,139.0,2.8,24.0,139.0,110.47,88.18
2016,5,22,8,15,5.0,165.5,2.8,24.0,168.5,129.95,104.06
2016,5,22,8,30,10.0,192.0,2.8,24.0,198.0,149.1,119.48
2016,5,22,8,45,35.0,241.5,2.8,24.5,264.5,175.31,133.19
2016,5,22,9,0,60.0,291.0,2.8,25.0,331.0,214.7,161.37
2016,5,22,9,15,50.0,301.5,2.75,25.0,336.5,228.57,171.8
2016,5,22,9,30,40.0,312.0,2.7,25.0,342.0,240.91,181.37
2016,5,22,9,45,64.0,350.0,2.7,25.5,401.5,280.2,209.86
2016,5,22,10,0,88.0,388.0,2.7,26.0,461.0,323.12,240.95
2016,5,22,10,15,100.0,410.5,2.7,26.0,496.5,354.08,263.78
2016,5,22,10,30,112.0,433.0,2.7,26.0,532.0,381.18,283.76
2016,5,22,10,45,60.5,316.0,2.75,26.5,370.0,284.35,212.46
2016,5,22,11,0,9.0,199.0,2.8,27.0,208.0,169.69,125.98
2016,5,22,11,15,16.0,279.0,2.8,27.0,295.0,239.91,179.18
2016,5,22,11,30,23.0,359.0,2.8,27.0,382.0,311.31,231.93
2016,5,22,11,45,19.0,324.0,2.85,27.5,343.0,282.58,210.05
2016,5,22,12,0,15.0,289.0,2.9,28.0,304.0,252.67,187.55
2016,5,22,12,15,38.0,376.5,2.95,28.0,414.5,350.59,260.1
2016,5,22,12,30,61.0,464.0,3.0,28.0,525.0,449.58,331.41
2016,5,22,12,45,42.5,416.5,3.1,28.0,459.0,398.66,294.48
2016,5,22,13,0,24.0,369.0,3.2,28.0,393.0,335.08,248.38
2016,5,22,13,15,63.0,423.0,3.25,28.0,484.0,431.92,320.0
2016,5,22,13,30,102.0,477.0,3.3,28.0,575.0,521.86,384.81
2016,5,22,13,45,108.0,468.0,3.35,28.0,570.0,524.36,386.86
2016,5,22,14,0,114.0,459.0,3.4,28.0,565.0,540.98,399.24
2016,5,22,14,15,175.5,444.0,3.4,28.0,600.5,588.88,435.28
2016,5,22,14,30,237.0,429.0,3.4,28.0,636.0,635.88,470.29
2016,5,22,14,45,229.5,411.5,3.45,28.0,605.5,614.76,456.17
2016,5,22,15,0,222.0,394.0,3.5,28.0,575.0,592.34,441.43
2016,5,22,15,15,328.0,341.5,3.5,28.0,593.5,653.26,488.37
2016,5,22,15,30,434.0,289.0,3.5,28.0,612.0,708.41,530.4
2016,5,22,15,45,521.5,238.0,3.55,28.0,602.0,727.14,547.02
2016,5,22,16,0,609.0,187.0,3.6,28.0,592.0,745.49,563.45
2016,5,22,16,15,571.0,180.0,3.55,27.5,536.5,691.07,526.75
2016,5,22,16,30,533.0,173.0,3.5,27.0,481.0,629.58,484.77
2016,5,22,16,45,517.0,163.5,3.45,27.0,438.0,589.83,457.01
2016,5,22,17,0,501.0,154.0,3.4,27.0,395.0,549.27,427.99
2016,5,22,17,15,461.5,143.0,3.25,26.5,344.0,490.47,385.02
2016,5,22,17,30,422.0,132.0,3.1,26.0,293.0,433.42,342.28
2016,5,22,17,45,369.0,118.0,3.0,26.0,242.5,367.33,290.73
2016,5,22,18,0,316.0,104.0,2.9,26.0,192.0,294.29,232.56
2016,5,22,18,15,252.0,85.5,2.8,25.5,146.0,227.58,178.24
2016,5,22,18,30,188.0,67.0,2.7,25.0,100.0,167.1,127.83
2016,5,22,18,45,118.0,44.5,2.65,25.0,62.5,105.34,75.88
2016,5,22,19,0,48.0,22.0,2.6,25.0,25.0,41.25,17.6
2016,5,22,19,15,24.0,11.0,2.65,24.5,12.5,15.92,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
