Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,5,45,47.0,16.5,2.2,23.5,21.0,14.08,0.0
2016,6,12,6,0,94.0,33.0,2.4,24.0,42.0,25.64,14.28
2016,6,12,6,15,171.5,52.0,2.45,24.0,81.0,39.84,27.87
2016,6,12,6,30,249.0,71.0,2.5,24.0,120.0,53.82,40.39
2016,6,12,6,45,317.0,85.0,2.65,24.5,167.0,62.49,48.07
2016,6,12,7,0,385.0,99.0,2.8,25.0,214.0,71.83,56.04
2016,6,12,7,15,434.0,110.0,2.9,25.0,264.0,78.67,61.79
2016,6,12,7,30,483.0,121.0,3.0,25.0,314.0,85.26,67.2
2016,6,12,7,45,347.5,164.5,3.1,25.5,314.0,114.94,91.72
2016,6,12,8,0,212.0,208.0,3.2,26.0,314.0,144.33,115.51
2016,6,12,8,15,134.5,226.5,3.25,26.5,296.5,153.97,122.71
2016,6,12,8,30,57.0,245.0,3.3,27.0,279.0,172.12,136.79
2016,6,12,8,45,125.5,278.0,3.35,27.5,361.0,186.98,139.41
2016,6,12,9,0,194.0,311.0,3.4,28.0,443.0,226.47,163.66
2016,6,12,9,15,291.5,312.0,3.4,28.0,525.0,251.76,177.37
2016,6,12,9,30,389.0,313.0,3.4,28.0,607.0,298.01,209.02
2016,6,12,9,45,422.0,305.0,3.4,28.5,640.0,323.79,229.02
2016,6,12,10,0,455.0,297.0,3.4,29.0,673.0,360.19,257.6
2016,6,12,10,15,412.5,342.5,3.35,29.0,694.5,405.39,294.02
2016,6,12,10,30,370.0,388.0,3.3,29.0,716.0,451.96,329.96
2016,6,12,10,45,302.5,424.5,3.3,29.5,698.0,469.73,343.59
2016,6,12,11,0,235.0,461.0,3.3,30.0,680.0,486.28,355.3
2016,6,12,11,15,320.0,439.5,3.3,30.0,744.0,535.24,391.23
2016,6,12,11,30,405.0,418.0,3.3,30.0,808.0,595.35,434.77
2016,6,12,11,45,414.5,425.0,3.35,30.0,829.0,629.5,459.16
2016,6,12,12,0,424.0,432.0,3.4,30.0,850.0,666.28,485.15
2016,6,12,12,15,436.5,437.5,3.35,30.0,869.5,703.94,511.14
2016,6,12,12,30,449.0,443.0,3.3,30.0,889.0,741.37,536.63
2016,6,12,12,45,404.0,447.0,3.3,30.0,847.0,727.51,526.85
2016,6,12,13,0,359.0,451.0,3.3,30.0,805.0,710.85,515.32
2016,6,12,13,15,364.5,442.5,3.3,30.0,798.5,723.0,524.3
2016,6,12,13,30,370.0,434.0,3.3,30.0,792.0,733.19,531.81
2016,6,12,13,45,419.0,412.0,3.3,30.0,810.0,777.05,562.85
2016,6,12,14,0,468.0,390.0,3.3,30.0,828.0,812.02,587.73
2016,6,12,14,15,489.5,367.5,3.25,30.0,814.0,819.13,593.43
2016,6,12,14,30,511.0,345.0,3.2,30.0,800.0,823.26,597.42
2016,6,12,14,45,519.0,323.5,3.2,30.0,770.5,812.89,591.9
2016,6,12,15,0,527.0,302.0,3.2,30.0,741.0,799.43,584.44
2016,6,12,15,15,544.5,276.0,3.15,30.0,710.0,786.94,577.7
2016,6,12,15,30,562.0,250.0,3.1,30.0,679.0,770.92,568.58
2016,6,12,15,45,573.0,226.0,3.05,30.0,641.0,747.69,554.42
2016,6,12,16,0,584.0,202.0,3.0,30.0,603.0,727.82,542.37
2016,6,12,16,15,461.5,221.5,2.9,29.5,524.0,627.59,472.25
2016,6,12,16,30,339.0,241.0,2.8,29.0,445.0,523.57,397.95
2016,6,12,16,45,324.5,222.0,2.7,29.0,403.0,483.29,369.83
2016,6,12,17,0,310.0,203.0,2.6,29.0,361.0,442.67,340.68
2016,6,12,17,15,292.5,182.0,2.4,28.5,317.5,397.73,308.19
2016,6,12,17,30,275.0,161.0,2.2,28.0,274.0,353.12,275.22
2016,6,12,17,45,318.0,134.5,2.05,28.0,246.5,338.65,264.64
2016,6,12,18,0,361.0,108.0,1.9,28.0,219.0,330.45,257.57
2016,6,12,18,15,299.5,92.5,1.85,27.5,172.5,265.27,205.83
2016,6,12,18,30,238.0,77.0,1.8,27.0,126.0,196.93,150.61
2016,6,12,18,45,166.5,57.0,1.75,26.5,86.5,135.47,100.09
2016,6,12,19,0,95.0,37.0,1.7,26.0,47.0,81.18,54.58
2016,6,12,19,15,47.5,18.5,1.85,26.0,23.5,36.99,0.0
2016,6,12,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,5,45,62.0,16.5,2.9,23.5,22.5,14.08,0.0
2016,6,13,6,0,124.0,33.0,3.0,24.0,45.0,25.71,14.31
2016,6,13,6,15,216.0,49.5,3.15,24.5,85.0,37.58,25.9
2016,6,13,6,30,308.0,66.0,3.3,25.0,125.0,49.59,36.62
2016,6,13,6,45,392.5,74.5,3.5,25.5,175.0,55.59,41.99
2016,6,13,7,0,477.0,83.0,3.7,26.0,225.0,63.2,48.48
2016,6,13,7,15,525.5,91.0,3.75,26.0,276.5,67.64,52.2
2016,6,13,7,30,574.0,99.0,3.8,26.0,328.0,71.92,55.68
2016,6,13,7,45,621.5,101.0,3.85,26.5,382.0,71.74,55.21
2016,6,13,8,0,669.0,103.0,3.9,27.0,436.0,71.72,54.86
2016,6,13,8,15,694.5,107.5,3.85,27.5,487.0,73.08,55.66
2016,6,13,8,30,720.0,112.0,3.8,28.0,538.0,74.31,56.35
2016,6,13,8,45,551.5,191.5,3.8,28.5,534.5,134.81,91.91
2016,6,13,9,0,383.0,271.0,3.8,29.0,531.0,212.79,145.81
2016,6,13,9,15,354.0,301.5,3.75,29.0,554.5,255.31,176.91
2016,6,13,9,30,325.0,332.0,3.7,29.0,578.0,294.86,208.34
2016,6,13,9,45,572.5,228.5,3.7,29.5,690.0,313.45,216.19
2016,6,13,10,0,820.0,125.0,3.7,30.0,802.0,371.09,257.15
2016,6,13,10,15,828.5,127.0,3.65,30.0,835.0,422.97,300.62
2016,6,13,10,30,837.0,129.0,3.6,30.0,868.0,474.23,342.67
2016,6,13,10,45,558.0,290.0,3.6,30.5,789.5,497.81,362.88
2016,6,13,11,0,279.0,451.0,3.6,31.0,711.0,497.66,362.52
2016,6,13,11,15,276.0,463.0,3.55,31.0,724.5,525.66,382.9
2016,6,13,11,30,273.0,475.0,3.5,31.0,738.0,553.07,402.4
2016,6,13,11,45,153.5,443.0,3.5,31.5,592.0,468.44,341.42
2016,6,13,12,0,34.0,411.0,3.5,32.0,446.0,366.8,267.0
2016,6,13,12,15,446.5,274.5,3.5,32.0,718.5,581.0,427.66
2016,6,13,12,30,859.0,138.0,3.5,32.0,991.0,795.74,579.76
2016,6,13,12,45,570.0,312.5,3.5,32.0,878.0,750.1,542.97
2016,6,13,13,0,281.0,487.0,3.5,32.0,765.0,675.85,486.18
2016,6,13,13,15,309.5,470.0,3.5,32.0,772.5,699.4,503.68
2016,6,13,13,30,338.0,453.0,3.5,32.0,780.0,721.74,519.83
2016,6,13,13,45,586.5,296.5,3.5,32.0,850.0,823.23,594.94
2016,6,13,14,0,835.0,140.0,3.5,32.0,920.0,894.89,645.48
2016,6,13,14,15,828.5,138.5,3.5,32.0,894.0,895.49,646.04
2016,6,13,14,30,822.0,137.0,3.5,32.0,868.0,892.54,644.9
2016,6,13,14,45,484.0,271.5,3.5,32.0,698.0,730.75,533.7
2016,6,13,15,0,146.0,406.0,3.5,32.0,528.0,526.07,384.97
2016,6,13,15,15,313.5,341.5,3.4,31.5,586.5,629.25,464.08
2016,6,13,15,30,481.0,277.0,3.3,31.0,645.0,726.25,535.97
2016,6,13,15,45,363.0,293.5,3.25,31.0,561.5,618.48,459.52
2016,6,13,16,0,245.0,310.0,3.2,31.0,478.0,530.86,396.29
2016,6,13,16,15,287.5,277.0,3.05,30.5,460.5,527.24,396.87
2016,6,13,16,30,330.0,244.0,2.9,30.0,443.0,519.62,394.06
2016,6,13,16,45,302.0,224.5,2.8,30.0,394.0,468.97,357.72
2016,6,13,17,0,274.0,205.0,2.7,30.0,345.0,418.98,321.47
2016,6,13,17,15,263.0,182.5,2.5,29.5,304.0,378.25,292.23
2016,6,13,17,30,252.0,160.0,2.3,29.0,263.0,337.36,262.15
2016,6,13,17,45,230.5,139.0,2.15,29.0,222.5,291.96,227.27
2016,6,13,18,0,209.0,118.0,2.0,29.0,182.0,247.77,192.55
2016,6,13,18,15,177.0,97.0,1.95,28.5,144.0,199.8,154.39
2016,6,13,18,30,145.0,76.0,1.9,28.0,106.0,154.52,117.43
2016,6,13,18,45,99.0,55.5,1.9,27.5,73.5,100.05,72.84
2016,6,13,19,0,53.0,35.0,1.9,27.0,41.0,57.94,37.68
2016,6,13,19,15,26.5,17.5,2.05,27.0,20.5,26.34,0.0
2016,6,13,19,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,14,5,45,43.0,17.0,2.9,24.0,21.0,14.51,0.0
2016,6,14,6,0,86.0,34.0,3.2,24.0,42.0,26.31,14.74
2016,6,14,6,15,170.5,53.0,3.3,24.0,81.5,40.51,28.41
2016,6,14,6,30,255.0,72.0,3.4,24.0,121.0,53.65,40.24
2016,6,14,6,45,323.5,85.5,3.55,24.5,168.5,62.91,48.42
2016,6,14,7,0,392.0,99.0,3.7,25.0,216.0,71.91,56.12
2016,6,14,7,15,443.0,109.5,3.75,25.0,266.5,78.44,61.61
2016,6,14,7,30,494.0,120.0,3.8,25.0,317.0,84.75,66.79
2016,6,14,7,45,299.0,165.0,3.9,25.5,289.5,114.61,91.49
2016,6,14,8,0,104.0,210.0,4.0,26.0,262.0,150.15,120.41
2016,6,14,8,15,55.5,196.0,3.9,26.0,224.0,143.19,114.18
2016,6,14,8,30,7.0,182.0,3.8,26.0,186.0,142.36,113.09
2016,6,14,8,45,14.0,213.0,3.7,26.5,222.0,165.21,125.15
2016,6,14,9,0,21.0,244.0,3.6,27.0,258.0,190.33,143.3
2016,6,14,9,15,23.5,265.5,3.45,27.5,282.5,209.48,156.98
2016,6,14,9,30,26.0,287.0,3.3,28.0,307.0,218.93,163.33
2016,6,14,9,45,22.0,285.5,3.15,28.5,303.0,231.03,172.03
2016,6,14,10,0,18.0,284.0,3.0,29.0,299.0,231.98,172.24
2016,6,14,10,15,84.5,361.0,2.95,29.0,435.5,308.56,227.85
2016,6,14,10,30,151.0,438.0,2.9,29.0,572.0,394.04,289.43
2016,6,14,10,45,111.5,439.0,2.85,29.5,539.5,390.02,286.2
2016,6,14,11,0,72.0,440.0,2.8,30.0,507.0,385.66,282.52
2016,6,14,11,15,62.0,438.0,2.9,30.0,496.5,386.75,283.44
2016,6,14,11,30,52.0,436.0,3.0,30.0,486.0,386.45,283.26
2016,6,14,11,45,42.0,420.5,3.1,30.5,461.5,374.19,273.91
2016,6,14,12,0,32.0,405.0,3.2,31.0,437.0,360.34,263.42
2016,6,14,12,15,161.0,446.5,3.35,31.0,607.0,500.72,366.02
2016,6,14,12,30,290.0,488.0,3.5,31.0,777.0,651.02,472.05
2016,6,14,12,45,571.0,315.5,3.7,31.5,880.5,752.71,547.42
2016,6,14,13,0,852.0,143.0,3.9,32.0,984.0,845.5,613.77
2016,6,14,13,15,849.5,142.5,4.0,32.0,972.5,864.69,626.59
2016,6,14,13,30,847.0,142.0,4.1,32.0,961.0,880.51,637.74
2016,6,14,13,45,593.5,288.0,4.25,32.0,856.5,821.71,596.4
2016,6,14,14,0,340.0,434.0,4.4,32.0,752.0,725.67,526.12
2016,6,14,14,15,584.5,284.0,4.4,32.0,812.0,829.24,604.2
2016,6,14,14,30,829.0,134.0,4.4,32.0,872.0,895.81,651.95
2016,6,14,14,45,820.0,132.0,4.45,32.0,839.0,886.59,646.54
2016,6,14,15,0,811.0,130.0,4.5,32.0,806.0,884.64,646.56
2016,6,14,15,15,800.0,127.5,4.45,31.5,767.5,866.12,636.43
2016,6,14,15,30,789.0,125.0,4.4,31.0,729.0,844.47,624.28
2016,6,14,15,45,772.0,123.0,4.4,31.0,685.0,815.22,605.87
2016,6,14,16,0,755.0,121.0,4.4,31.0,641.0,783.44,585.69
2016,6,14,16,15,736.0,117.5,4.25,30.5,593.5,746.16,562.18
2016,6,14,16,30,717.0,114.0,4.1,30.0,546.0,710.19,539.36
2016,6,14,16,45,689.5,110.5,4.0,30.0,495.0,663.06,507.25
2016,6,14,17,0,662.0,107.0,3.9,30.0,444.0,615.24,473.28
2016,6,14,17,15,628.5,101.5,3.6,29.5,392.5,560.79,434.15
2016,6,14,17,30,595.0,96.0,3.3,29.0,341.0,506.88,394.46
2016,6,14,17,45,548.5,89.0,3.05,29.0,289.0,444.55,346.66
2016,6,14,18,0,502.0,82.0,2.8,29.0,237.0,384.74,299.57
2016,6,14,18,15,437.0,72.5,2.65,28.5,188.5,316.13,245.07
2016,6,14,18,30,372.0,63.0,2.5,28.0,140.0,249.53,190.68
2016,6,14,18,45,279.5,49.5,2.4,27.5,97.5,178.8,132.36
2016,6,14,19,0,187.0,36.0,2.3,27.0,55.0,118.13,80.86
2016,6,14,19,15,93.5,18.0,2.4,26.5,27.5,54.17,3.6
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,15,5,45,27.5,17.0,2.85,24.5,19.5,14.51,0.0
2016,6,15,6,0,55.0,34.0,3.0,25.0,39.0,26.63,14.86
2016,6,15,6,15,128.0,56.0,3.15,25.0,78.0,42.36,29.82
2016,6,15,6,30,201.0,78.0,3.3,25.0,117.0,58.16,43.87
2016,6,15,6,45,276.0,92.5,3.5,25.5,164.0,68.81,53.22
2016,6,15,7,0,351.0,107.0,3.7,26.0,211.0,77.12,60.3
2016,6,15,7,15,402.0,119.0,3.8,26.0,261.0,84.47,66.46
2016,6,15,7,30,453.0,131.0,3.9,26.0,311.0,91.55,72.24
2016,6,15,7,45,507.0,134.5,4.05,26.5,364.0,92.91,72.99
2016,6,15,8,0,561.0,138.0,4.2,27.0,417.0,94.63,73.99
2016,6,15,8,15,590.5,145.0,4.3,27.5,467.5,96.56,75.16
2016,6,15,8,30,620.0,152.0,4.4,28.0,518.0,98.29,76.16
2016,6,15,8,45,661.5,148.0,4.5,28.5,569.0,108.78,70.51
2016,6,15,9,0,703.0,144.0,4.6,29.0,620.0,154.36,89.33
2016,6,15,9,15,719.5,148.0,4.6,29.0,664.0,205.75,124.43
2016,6,15,9,30,736.0,152.0,4.6,29.0,708.0,264.99,171.0
2016,6,15,9,45,762.0,147.5,4.7,29.5,750.5,314.88,212.09
2016,6,15,10,0,788.0,143.0,4.8,30.0,793.0,366.76,255.33
2016,6,15,10,15,797.5,145.0,4.8,30.0,826.5,418.56,298.89
2016,6,15,10,30,807.0,147.0,4.8,30.0,860.0,470.02,341.33
2016,6,15,10,45,820.0,145.0,4.85,30.5,889.0,520.01,381.02
2016,6,15,11,0,833.0,143.0,4.9,31.0,918.0,567.95,418.17
2016,6,15,11,15,837.5,144.0,4.85,31.0,937.5,612.08,452.2
2016,6,15,11,30,842.0,145.0,4.8,31.0,957.0,654.41,484.11
2016,6,15,11,45,852.5,140.5,4.8,31.5,971.5,694.91,513.26
2016,6,15,12,0,863.0,136.0,4.8,32.0,986.0,733.67,540.53
2016,6,15,12,15,864.0,136.0,4.7,32.0,990.5,766.81,563.73
2016,6,15,12,30,865.0,136.0,4.6,32.0,995.0,797.6,584.03
2016,6,15,12,45,865.5,135.0,4.55,32.5,992.0,824.87,600.92
2016,6,15,13,0,866.0,134.0,4.5,33.0,989.0,849.45,615.93
2016,6,15,13,15,863.5,133.5,4.4,33.0,978.0,868.78,628.46
2016,6,15,13,30,861.0,133.0,4.3,33.0,967.0,884.69,638.78
2016,6,15,13,45,857.0,132.0,4.2,33.0,948.0,895.3,645.67
2016,6,15,14,0,853.0,131.0,4.1,33.0,929.0,902.29,650.28
2016,6,15,14,15,847.0,129.5,4.0,33.0,903.0,903.38,651.14
2016,6,15,14,30,841.0,128.0,3.9,33.0,877.0,900.85,649.77
2016,6,15,14,45,832.5,126.5,3.8,33.0,844.5,892.49,644.71
2016,6,15,15,0,824.0,125.0,3.7,33.0,812.0,880.69,637.53
2016,6,15,15,15,813.5,122.5,3.6,33.0,774.0,862.8,626.45
2016,6,15,15,30,803.0,120.0,3.5,33.0,736.0,851.4,619.79
2016,6,15,15,45,789.0,117.5,3.45,33.0,692.0,823.97,602.73
2016,6,15,16,0,775.0,115.0,3.4,33.0,648.0,793.85,583.93
2016,6,15,16,15,756.5,111.5,3.25,32.5,600.5,756.52,560.83
2016,6,15,16,30,738.0,108.0,3.1,32.0,553.0,717.2,536.14
2016,6,15,16,45,714.5,104.0,3.0,31.5,502.5,674.63,509.05
2016,6,15,17,0,691.0,100.0,2.9,31.0,452.0,628.31,478.04
2016,6,15,17,15,659.0,94.5,2.7,30.5,400.0,573.83,439.7
2016,6,15,17,30,627.0,89.0,2.5,30.0,348.0,519.72,400.62
2016,6,15,17,45,584.5,82.5,2.3,29.5,296.0,459.02,355.41
2016,6,15,18,0,542.0,76.0,2.1,29.0,244.0,400.44,310.34
2016,6,15,18,15,478.5,67.5,2.05,28.5,194.5,331.81,256.33
2016,6,15,18,30,415.0,59.0,2.0,28.0,145.0,268.3,204.54
2016,6,15,18,45,321.5,47.0,1.95,27.5,102.0,192.29,142.19
2016,6,15,19,0,228.0,35.0,1.9,27.0,59.0,130.63,89.63
2016,6,15,19,15,114.0,17.5,2.05,26.5,29.5,59.38,6.74
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,58.5,17.0,3.45,23.5,22.0,14.51,0.0
2016,6,16,6,0,117.0,34.0,3.7,24.0,44.0,26.38,14.7
2016,6,16,6,15,210.0,50.5,3.8,24.5,84.5,38.31,26.49
2016,6,16,6,30,303.0,67.0,3.9,25.0,125.0,50.3,37.21
2016,6,16,6,45,390.5,75.5,4.05,25.5,175.0,56.3,42.59
2016,6,16,7,0,478.0,84.0,4.2,26.0,225.0,64.08,49.23
2016,6,16,7,15,527.5,92.0,4.2,26.0,277.0,68.5,52.94
2016,6,16,7,30,577.0,100.0,4.2,26.0,329.0,72.77,56.41
2016,6,16,7,45,627.0,101.5,4.25,26.5,384.0,72.23,55.63
2016,6,16,8,0,677.0,103.0,4.3,27.0,439.0,71.9,55.02
2016,6,16,8,15,703.0,107.5,4.3,27.5,490.5,73.27,55.84
2016,6,16,8,30,729.0,112.0,4.3,28.0,542.0,74.53,56.55
2016,6,16,8,45,756.0,112.0,4.35,28.5,592.0,96.34,59.76
2016,6,16,9,0,783.0,112.0,4.4,29.0,642.0,147.6,81.27
2016,6,16,9,15,797.0,115.0,4.4,29.5,686.5,201.69,117.83
2016,6,16,9,30,811.0,118.0,4.4,30.0,731.0,256.86,161.23
2016,6,16,9,45,825.0,118.5,4.45,30.5,771.0,317.18,210.81
2016,6,16,10,0,839.0,119.0,4.5,31.0,811.0,371.0,255.89
2016,6,16,10,15,847.0,121.0,4.5,31.0,844.0,423.68,300.22
2016,6,16,10,30,855.0,123.0,4.5,31.0,877.0,475.67,343.1
2016,6,16,10,45,861.5,123.5,4.55,31.5,904.0,524.96,382.25
2016,6,16,11,0,868.0,124.0,4.6,32.0,931.0,572.93,419.3
2016,6,16,11,15,871.5,125.0,4.6,32.0,950.5,617.98,453.96
2016,6,16,11,30,875.0,126.0,4.6,32.0,970.0,661.05,486.38
2016,6,16,11,45,876.5,127.5,4.6,32.5,982.0,701.01,514.88
2016,6,16,12,0,878.0,129.0,4.6,33.0,994.0,738.57,541.01
2016,6,16,12,15,878.5,129.0,4.6,33.0,998.0,771.81,564.41
2016,6,16,12,30,879.0,129.0,4.6,33.0,1002.0,802.6,585.01
2016,6,16,12,45,877.0,129.5,4.6,33.0,998.5,829.32,602.84
2016,6,16,13,0,875.0,130.0,4.6,33.0,995.0,853.23,618.8
2016,6,16,13,15,872.5,129.5,4.55,33.0,983.5,872.71,631.65
2016,6,16,13,30,870.0,129.0,4.5,33.0,972.0,888.74,642.28
2016,6,16,13,45,865.0,128.5,4.45,33.0,952.5,898.98,649.18
2016,6,16,14,0,860.0,128.0,4.4,33.0,933.0,905.57,653.8
2016,6,16,14,15,854.0,127.0,4.35,33.0,907.0,907.16,655.26
2016,6,16,14,30,848.0,126.0,4.3,33.0,881.0,905.12,654.48
2016,6,16,14,45,835.0,127.0,4.25,33.0,847.5,895.07,648.56
2016,6,16,15,0,822.0,128.0,4.2,33.0,814.0,881.68,640.57
2016,6,16,15,15,811.0,125.5,4.1,33.0,775.5,873.65,636.05
2016,6,16,15,30,800.0,123.0,4.0,33.0,737.0,851.93,622.46
2016,6,16,15,45,785.0,120.5,3.95,33.0,693.0,823.76,604.88
2016,6,16,16,0,770.0,118.0,3.9,33.0,649.0,792.95,585.48
2016,6,16,16,15,751.5,114.5,3.75,32.5,601.5,755.79,562.41
2016,6,16,16,30,733.0,111.0,3.6,32.0,554.0,716.65,537.74
2016,6,16,16,45,708.5,106.5,3.5,32.0,503.0,673.16,508.81
2016,6,16,17,0,684.0,102.0,3.4,32.0,452.0,625.79,475.88
2016,6,16,17,15,651.5,97.0,3.15,31.5,400.0,571.82,437.74
2016,6,16,17,30,619.0,92.0,2.9,31.0,348.0,518.26,398.93
2016,6,16,17,45,575.0,85.0,2.7,30.5,296.0,456.44,352.93
2016,6,16,18,0,531.0,78.0,2.5,30.0,244.0,396.89,307.19
2016,6,16,18,15,467.0,69.5,2.35,29.0,194.5,328.49,253.74
2016,6,16,18,30,403.0,61.0,2.2,28.0,145.0,265.22,202.48
2016,6,16,18,45,310.0,48.5,2.1,27.5,102.0,189.78,140.53
2016,6,16,19,0,217.0,36.0,2.0,27.0,59.0,128.29,88.27
2016,6,16,19,15,108.5,18.0,2.1,26.5,29.5,58.69,8.65
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,17,5,45,81.5,16.5,2.9,23.5,23.5,14.08,0.0
2016,6,17,6,0,163.0,33.0,3.2,24.0,47.0,25.42,13.91
2016,6,17,6,15,262.5,47.0,3.35,24.0,89.0,35.93,24.55
2016,6,17,6,30,362.0,61.0,3.5,24.0,131.0,46.28,33.95
2016,6,17,6,45,453.0,67.5,3.65,24.5,182.5,52.63,39.63
2016,6,17,7,0,544.0,74.0,3.8,25.0,234.0,56.68,43.12
2016,6,17,7,15,590.5,80.5,3.8,25.5,287.0,60.35,46.12
2016,6,17,7,30,637.0,87.0,3.8,26.0,340.0,63.93,48.92
2016,6,17,7,45,681.5,88.5,3.85,26.5,395.0,63.88,48.6
2016,6,17,8,0,726.0,90.0,3.9,27.0,450.0,69.94,53.38
2016,6,17,8,15,749.5,94.0,3.9,27.5,502.0,71.55,54.4
2016,6,17,8,30,773.0,98.0,3.9,28.0,554.0,73.05,55.32
2016,6,17,8,45,796.5,98.5,3.9,28.5,604.0,88.09,53.11
2016,6,17,9,0,820.0,99.0,3.9,29.0,654.0,141.72,75.46
2016,6,17,9,15,833.5,101.5,3.85,29.0,698.5,205.72,119.58
2016,6,17,9,30,847.0,104.0,3.8,29.0,743.0,261.63,163.88
2016,6,17,9,45,859.5,104.5,3.8,29.5,783.5,316.52,209.7
2016,6,17,10,0,872.0,105.0,3.8,30.0,824.0,371.62,256.05
2016,6,17,10,15,879.5,106.5,3.75,30.5,857.5,425.45,300.83
2016,6,17,10,30,887.0,108.0,3.7,31.0,891.0,478.49,343.78
2016,6,17,10,45,893.5,108.5,3.7,31.5,918.0,529.29,383.86
2016,6,17,11,0,900.0,109.0,3.7,32.0,945.0,578.73,421.67
2016,6,17,11,15,903.5,109.5,3.65,32.0,964.5,624.81,456.72
2016,6,17,11,30,907.0,110.0,3.6,32.0,984.0,668.83,489.4
2016,6,17,11,45,911.0,109.0,3.55,32.5,997.0,709.82,518.16
2016,6,17,12,0,915.0,108.0,3.5,33.0,1010.0,748.45,544.54
2016,6,17,12,15,915.5,108.0,3.4,33.0,1014.0,782.8,567.29
2016,6,17,12,30,916.0,108.0,3.3,33.0,1018.0,814.5,587.6
2016,6,17,12,45,914.5,108.0,3.25,33.5,1014.0,841.94,603.99
2016,6,17,13,0,913.0,108.0,3.2,34.0,1010.0,866.37,618.32
2016,6,17,13,15,911.0,107.5,3.15,34.0,998.5,886.62,631.18
2016,6,17,13,30,909.0,107.0,3.1,34.0,987.0,903.31,641.8
2016,6,17,13,45,904.5,106.5,3.05,34.0,968.0,914.1,648.71
2016,6,17,14,0,900.0,106.0,3.0,34.0,949.0,921.13,653.34
2016,6,17,14,15,894.5,104.5,2.95,34.0,922.5,922.52,654.51
2016,6,17,14,30,889.0,103.0,2.9,34.0,896.0,920.15,653.43
2016,6,17,14,45,881.0,102.0,2.85,34.0,863.0,912.28,648.98
2016,6,17,15,0,873.0,101.0,2.8,34.0,830.0,900.84,642.39
2016,6,17,15,15,863.0,99.5,2.75,33.5,791.0,883.62,633.5
2016,6,17,15,30,853.0,98.0,2.7,33.0,752.0,863.11,622.53
2016,6,17,15,45,840.5,95.5,2.7,33.0,708.0,836.27,606.5
2016,6,17,16,0,828.0,93.0,2.7,33.0,664.0,806.57,588.56
2016,6,17,16,15,811.5,90.5,2.6,33.0,616.0,770.97,565.99
2016,6,17,16,30,795.0,88.0,2.5,33.0,568.0,740.14,546.55
2016,6,17,16,45,773.5,84.5,2.45,33.0,517.0,695.15,517.48
2016,6,17,17,0,752.0,81.0,2.4,33.0,466.0,648.83,487.16
2016,6,17,17,15,723.0,77.0,2.25,32.5,413.5,595.84,450.96
2016,6,17,17,30,694.0,73.0,2.1,32.0,361.0,542.78,413.4
2016,6,17,17,45,654.0,68.0,2.0,31.5,308.0,484.09,370.58
2016,6,17,18,0,614.0,63.0,1.9,31.0,255.0,425.63,326.4
2016,6,17,18,15,554.5,56.5,1.75,30.0,204.0,357.93,274.01
2016,6,17,18,30,495.0,50.0,1.6,29.0,153.0,294.92,223.19
2016,6,17,18,45,400.5,40.5,1.5,28.0,108.5,220.02,162.08
2016,6,17,19,0,306.0,31.0,1.4,27.0,64.0,154.95,106.63
2016,6,17,19,15,153.0,15.5,1.45,26.5,32.0,70.67,13.43
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,76.5,16.0,2.15,23.5,23.0,13.66,0.0
2016,6,18,6,0,153.0,32.0,2.4,24.0,46.0,24.64,13.25
2016,6,18,6,15,251.0,46.5,2.45,24.5,87.0,35.52,24.14
2016,6,18,6,30,349.0,61.0,2.5,25.0,128.0,46.21,33.74
2016,6,18,6,45,424.5,70.0,2.65,25.5,177.5,52.65,39.48
2016,6,18,7,0,500.0,79.0,2.8,26.0,227.0,60.3,46.01
2016,6,18,7,15,548.0,86.5,2.7,26.0,279.0,64.52,49.55
2016,6,18,7,30,596.0,94.0,2.6,26.0,331.0,68.59,52.86
2016,6,18,7,45,440.5,145.0,2.55,26.5,334.0,98.86,77.94
2016,6,18,8,0,285.0,196.0,2.5,27.0,337.0,132.02,104.87
2016,6,18,8,15,279.0,222.0,2.4,27.0,373.0,145.72,115.63
2016,6,18,8,30,273.0,248.0,2.3,27.0,409.0,158.59,125.64
2016,6,18,8,45,518.5,184.0,2.2,27.5,523.0,126.29,87.32
2016,6,18,9,0,764.0,120.0,2.1,28.0,637.0,149.69,83.96
2016,6,18,9,15,779.0,123.0,1.9,28.0,681.5,202.83,119.6
2016,6,18,9,30,794.0,126.0,1.7,28.0,726.0,257.19,162.07
2016,6,18,9,45,809.0,126.5,1.55,28.5,766.0,310.77,205.83
2016,6,18,10,0,824.0,127.0,1.4,29.0,806.0,369.85,253.61
2016,6,18,10,15,832.5,129.0,1.25,29.5,840.0,421.99,295.41
2016,6,18,10,30,841.0,131.0,1.1,30.0,874.0,473.52,335.25
2016,6,18,10,45,850.5,130.5,0.95,30.5,902.0,522.98,371.91
2016,6,18,11,0,860.0,130.0,0.8,31.0,930.0,571.44,406.15
2016,6,18,11,15,864.5,131.0,0.85,31.0,950.0,616.8,439.39
2016,6,18,11,30,869.0,132.0,0.9,31.0,970.0,660.3,470.56
2016,6,18,11,45,865.0,137.5,1.0,31.5,981.0,699.31,497.5
2016,6,18,12,0,861.0,143.0,1.1,32.0,992.0,735.55,522.03
2016,6,18,12,15,862.5,143.5,1.2,32.0,997.0,769.54,545.83
2016,6,18,12,30,864.0,144.0,1.3,32.0,1002.0,801.24,566.85
2016,6,18,12,45,865.0,142.5,1.4,32.0,999.0,828.77,585.14
2016,6,18,13,0,866.0,141.0,1.5,32.0,996.0,853.65,601.83
2016,6,18,13,15,863.5,140.5,1.55,32.0,985.0,873.29,614.72
2016,6,18,13,30,861.0,140.0,1.6,32.0,974.0,889.5,625.6
2016,6,18,13,45,857.5,138.5,1.65,32.0,955.5,900.44,633.29
2016,6,18,14,0,854.0,137.0,1.7,32.0,937.0,907.73,638.86
2016,6,18,14,15,848.0,135.5,1.7,32.0,911.0,909.11,640.31
2016,6,18,14,30,842.0,134.0,1.7,32.0,885.0,906.85,639.66
2016,6,18,14,45,830.5,133.5,1.75,32.0,851.5,896.97,634.91
2016,6,18,15,0,819.0,133.0,1.8,32.0,818.0,894.57,635.06
2016,6,18,15,15,807.5,130.5,1.8,32.0,779.0,875.77,624.28
2016,6,18,15,30,796.0,128.0,1.8,32.0,740.0,853.8,611.66
2016,6,18,15,45,778.5,126.0,1.8,32.0,695.0,824.19,594.1
2016,6,18,16,0,761.0,124.0,1.8,32.0,650.0,792.04,574.83
2016,6,18,16,15,741.5,120.5,1.75,31.5,602.0,754.37,552.47
2016,6,18,16,30,722.0,117.0,1.7,31.0,554.0,718.21,530.85
2016,6,18,16,45,691.5,114.0,1.65,31.0,502.0,669.33,498.96
2016,6,18,17,0,661.0,111.0,1.6,31.0,450.0,619.92,465.37
2016,6,18,17,15,627.5,105.0,1.5,30.5,397.5,565.02,427.74
2016,6,18,17,30,594.0,99.0,1.4,30.0,345.0,510.63,389.4
2016,6,18,17,45,540.0,93.0,1.35,30.0,292.5,444.92,340.94
2016,6,18,18,0,486.0,87.0,1.3,30.0,240.0,382.3,293.34
2016,6,18,18,15,423.0,76.5,1.25,29.0,191.0,309.81,237.87
2016,6,18,18,30,360.0,66.0,1.2,28.0,142.0,248.49,188.92
2016,6,18,18,45,267.0,52.0,1.15,27.5,99.0,177.45,131.13
2016,6,18,19,0,174.0,38.0,1.1,27.0,56.0,116.48,80.28
2016,6,18,19,15,87.0,19.0,1.15,26.5,28.0,54.34,10.79
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,5,45,0.0,11.0,1.5,23.5,11.0,9.39,0.0
2016,6,19,6,0,0.0,22.0,1.7,24.0,22.0,18.17,8.25
2016,6,19,6,15,3.0,43.0,1.8,24.0,43.5,34.61,23.44
2016,6,19,6,30,6.0,64.0,1.9,24.0,65.0,50.71,37.72
2016,6,19,6,45,20.0,85.0,2.05,24.5,91.0,65.39,50.52
2016,6,19,7,0,34.0,106.0,2.2,25.0,117.0,80.56,63.44
2016,6,19,7,15,58.0,132.0,2.2,25.5,153.5,98.58,78.47
2016,6,19,7,30,82.0,158.0,2.2,26.0,190.0,116.22,92.84
2016,6,19,7,45,100.5,183.5,2.25,26.5,229.0,133.14,106.34
2016,6,19,8,0,119.0,209.0,2.3,27.0,268.0,143.44,114.17
2016,6,19,8,15,173.0,232.0,2.2,27.0,328.0,157.42,125.11
2016,6,19,8,30,227.0,255.0,2.1,27.0,388.0,170.99,135.6
2016,6,19,8,45,265.5,272.5,2.05,27.5,441.5,176.74,129.87
2016,6,19,9,0,304.0,290.0,2.0,28.0,495.0,213.19,149.32
2016,6,19,9,15,207.0,321.0,1.95,28.0,465.0,251.05,179.63
2016,6,19,9,30,110.0,352.0,1.9,28.0,435.0,276.81,202.55
2016,6,19,9,45,438.5,252.5,1.9,28.5,609.5,290.99,202.8
2016,6,19,10,0,767.0,153.0,1.9,29.0,784.0,363.98,251.56
2016,6,19,10,15,425.5,285.5,1.95,29.0,638.5,368.81,265.28
2016,6,19,10,30,84.0,418.0,2.0,29.0,493.0,356.41,261.23
2016,6,19,10,45,277.0,401.0,2.1,29.0,657.0,438.0,319.88
2016,6,19,11,0,470.0,384.0,2.2,29.0,821.0,547.21,398.03
2016,6,19,11,15,458.5,399.0,2.3,29.0,833.0,580.97,422.54
2016,6,19,11,30,447.0,414.0,2.4,29.0,845.0,612.96,445.76
2016,6,19,11,45,444.0,423.5,2.5,29.0,856.0,644.94,468.69
2016,6,19,12,0,441.0,433.0,2.6,29.0,867.0,675.76,490.52
2016,6,19,12,15,633.0,297.0,2.65,29.0,923.5,732.86,534.29
2016,6,19,12,30,825.0,161.0,2.7,29.0,980.0,793.59,580.25
2016,6,19,12,45,825.5,159.5,2.75,29.0,977.0,820.78,598.24
2016,6,19,13,0,826.0,158.0,2.8,29.0,974.0,833.1,606.64
2016,6,19,13,15,823.5,157.5,2.8,29.0,963.5,864.77,627.69
2016,6,19,13,30,821.0,157.0,2.8,29.0,953.0,880.96,638.4
2016,6,19,13,45,527.5,311.0,2.85,29.5,818.5,781.81,567.62
2016,6,19,14,0,234.0,465.0,2.9,30.0,684.0,645.35,468.04
2016,6,19,14,15,520.5,306.0,2.9,30.0,775.5,788.77,574.35
2016,6,19,14,30,807.0,147.0,2.9,30.0,867.0,899.0,651.4
2016,6,19,14,45,801.5,143.0,2.9,30.0,835.5,891.24,646.34
2016,6,19,15,0,796.0,139.0,2.9,30.0,804.0,879.99,640.05
2016,6,19,15,15,785.0,136.0,2.8,29.5,766.0,861.45,629.65
2016,6,19,15,30,774.0,133.0,2.7,29.0,728.0,839.79,617.26
2016,6,19,15,45,513.0,221.5,2.65,29.0,606.5,691.28,514.58
2016,6,19,16,0,252.0,310.0,2.6,29.0,485.0,536.55,401.59
2016,6,19,16,15,483.5,213.0,2.5,29.0,517.0,637.17,480.0
2016,6,19,16,30,715.0,116.0,2.4,29.0,549.0,711.85,536.23
2016,6,19,16,45,694.0,110.0,2.35,29.0,499.5,667.02,505.75
2016,6,19,17,0,673.0,104.0,2.3,29.0,450.0,621.05,473.98
2016,6,19,17,15,641.0,98.5,2.1,28.5,398.0,567.33,436.04
2016,6,19,17,30,609.0,93.0,1.9,28.0,346.0,514.0,397.4
2016,6,19,17,45,568.5,85.5,1.7,28.0,295.0,454.16,352.09
2016,6,19,18,0,528.0,78.0,1.5,28.0,244.0,396.29,307.02
2016,6,19,18,15,466.0,69.0,1.4,27.5,195.0,328.46,253.81
2016,6,19,18,30,404.0,60.0,1.3,27.0,146.0,265.63,202.78
2016,6,19,18,45,317.5,47.5,1.25,26.5,103.0,192.1,142.55
2016,6,19,19,0,231.0,35.0,1.2,26.0,60.0,132.06,91.52
2016,6,19,19,15,115.5,17.5,1.2,25.5,30.0,60.51,13.91
2016,6,19,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,5,45,76.0,15.5,1.3,22.5,22.0,13.23,0.0
2016,6,20,6,0,152.0,31.0,1.5,23.0,44.0,23.89,12.61
2016,6,20,6,15,248.0,45.0,1.6,23.5,84.0,34.4,23.31
2016,6,20,6,30,344.0,59.0,1.7,24.0,124.0,44.74,32.64
2016,6,20,6,45,416.5,68.0,1.85,24.5,172.5,51.19,38.4
2016,6,20,7,0,489.0,77.0,2.0,25.0,221.0,58.67,44.81
2016,6,20,7,15,536.5,84.5,2.05,25.5,272.0,62.92,48.3
2016,6,20,7,30,584.0,92.0,2.1,26.0,323.0,67.04,51.55
2016,6,20,7,45,624.0,96.0,2.15,26.5,375.5,68.42,52.41
2016,6,20,8,0,664.0,100.0,2.2,27.0,428.0,69.8,53.25
2016,6,20,8,15,690.0,104.5,2.15,27.5,479.0,71.24,54.12
2016,6,20,8,30,716.0,109.0,2.1,28.0,530.0,79.71,60.8
2016,6,20,8,45,737.5,112.0,2.1,28.5,578.0,92.84,58.93
2016,6,20,9,0,759.0,115.0,2.1,29.0,626.0,144.4,80.04
2016,6,20,9,15,497.5,232.0,2.05,29.0,576.5,224.02,146.87
2016,6,20,9,30,236.0,349.0,2.0,29.0,527.0,292.5,208.71
2016,6,20,9,45,131.5,331.5,1.95,29.5,431.5,273.79,198.69
2016,6,20,10,0,27.0,314.0,1.9,30.0,336.0,247.62,182.15
2016,6,20,10,15,429.5,221.0,1.85,30.0,598.5,325.8,233.65
2016,6,20,10,30,832.0,128.0,1.8,30.0,861.0,466.16,333.22
2016,6,20,10,45,576.5,282.0,1.75,30.5,797.5,493.67,355.28
2016,6,20,11,0,321.0,436.0,1.7,31.0,734.0,507.25,364.52
2016,6,20,11,15,589.0,283.5,1.7,31.0,845.5,569.38,410.91
2016,6,20,11,30,857.0,131.0,1.7,31.0,957.0,650.82,470.81
2016,6,20,11,45,474.0,308.0,1.7,31.5,766.0,577.75,416.54
2016,6,20,12,0,91.0,485.0,1.7,32.0,575.0,466.82,334.08
2016,6,20,12,15,479.5,307.5,1.7,32.0,784.0,630.12,454.05
2016,6,20,12,30,868.0,130.0,1.7,32.0,993.0,792.83,566.69
2016,6,20,12,45,869.5,129.0,1.75,32.5,990.5,821.05,582.63
2016,6,20,13,0,871.0,128.0,1.8,33.0,988.0,846.64,598.08
2016,6,20,13,15,573.5,301.5,1.8,33.0,865.5,782.7,553.22
2016,6,20,13,30,276.0,475.0,1.8,33.0,743.0,685.18,483.12
2016,6,20,13,45,568.5,299.0,1.85,33.0,836.5,807.17,571.86
2016,6,20,14,0,861.0,123.0,1.9,33.0,930.0,901.13,635.15
2016,6,20,14,15,855.5,121.5,1.95,33.0,904.5,902.82,636.45
2016,6,20,14,30,850.0,120.0,2.0,33.0,879.0,900.86,636.47
2016,6,20,14,45,823.5,129.5,2.05,33.0,842.5,886.82,628.95
2016,6,20,15,0,797.0,139.0,2.1,33.0,806.0,880.97,626.82
2016,6,20,15,15,786.0,136.5,2.15,33.0,768.0,862.98,616.91
2016,6,20,15,30,775.0,134.0,2.2,33.0,730.0,841.88,605.1
2016,6,20,15,45,758.5,131.5,2.25,33.0,686.5,813.09,588.22
2016,6,20,16,0,742.0,129.0,2.3,33.0,643.0,781.75,569.58
2016,6,20,16,15,723.0,125.0,2.3,32.5,596.0,748.26,550.11
2016,6,20,16,30,704.0,121.0,2.3,32.0,549.0,709.12,526.51
2016,6,20,16,45,677.0,117.0,2.3,32.0,498.5,662.38,495.88
2016,6,20,17,0,650.0,113.0,2.3,32.0,448.0,614.91,463.57
2016,6,20,17,15,616.5,107.0,2.15,31.5,396.0,560.44,425.75
2016,6,20,17,30,583.0,101.0,2.0,31.0,344.0,506.5,387.3
2016,6,20,17,45,536.0,94.0,1.95,30.5,292.5,444.33,341.87
2016,6,20,18,0,489.0,87.0,1.9,30.0,241.0,384.67,296.75
2016,6,20,18,15,424.5,77.0,1.75,29.0,192.0,311.73,240.32
2016,6,20,18,30,360.0,67.0,1.6,28.0,143.0,250.17,190.8
2016,6,20,18,45,269.0,53.0,1.45,27.5,100.5,179.8,133.25
2016,6,20,19,0,178.0,39.0,1.3,27.0,58.0,119.27,82.61
2016,6,20,19,15,89.0,19.5,1.35,26.5,29.0,55.91,13.66
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,63.5,16.0,2.4,22.5,21.0,13.66,0.0
2016,6,21,6,0,127.0,32.0,2.7,23.0,42.0,24.95,13.31
2016,6,21,6,15,223.0,47.0,2.75,23.5,82.0,35.79,24.45
2016,6,21,6,30,319.0,62.0,2.8,24.0,122.0,46.79,34.37
2016,6,21,6,45,392.5,72.0,2.85,25.0,170.0,53.87,40.59
2016,6,21,7,0,466.0,82.0,2.9,26.0,218.0,62.52,47.9
2016,6,21,7,15,515.5,90.0,2.85,26.5,269.5,66.99,51.54
2016,6,21,7,30,565.0,98.0,2.8,27.0,321.0,71.3,54.92
2016,6,21,7,45,605.0,103.0,2.8,27.5,373.5,73.16,56.17
2016,6,21,8,0,645.0,108.0,2.8,28.0,426.0,74.98,57.34
2016,6,21,8,15,671.5,113.0,2.65,28.5,477.0,76.5,58.25
2016,6,21,8,30,698.0,118.0,2.5,29.0,528.0,77.88,59.05
2016,6,21,8,45,719.5,121.5,2.35,29.5,576.5,90.28,57.31
2016,6,21,9,0,741.0,125.0,2.2,30.0,625.0,148.85,83.94
2016,6,21,9,15,756.5,128.5,2.1,30.5,669.0,201.03,118.04
2016,6,21,9,30,772.0,132.0,2.0,31.0,713.0,254.54,159.01
2016,6,21,9,45,783.5,135.0,1.9,31.5,752.5,307.69,202.05
2016,6,21,10,0,795.0,138.0,1.8,32.0,792.0,361.23,245.56
2016,6,21,10,15,804.5,140.0,1.75,32.0,825.5,413.41,288.0
2016,6,21,10,30,814.0,142.0,1.7,32.0,859.0,465.27,329.13
2016,6,21,10,45,822.0,142.5,1.7,32.5,886.5,515.32,367.24
2016,6,21,11,0,830.0,143.0,1.7,33.0,914.0,562.44,402.09
2016,6,21,11,15,834.5,144.5,1.75,33.0,934.0,606.93,435.15
2016,6,21,11,30,839.0,146.0,1.8,33.0,954.0,649.65,466.2
2016,6,21,11,45,850.0,140.5,1.9,33.5,968.5,689.81,494.3
2016,6,21,12,0,861.0,135.0,2.0,34.0,983.0,728.26,520.67
2016,6,21,12,15,862.0,135.0,2.05,34.0,988.0,761.51,543.68
2016,6,21,12,30,863.0,135.0,2.1,34.0,993.0,792.41,563.78
2016,6,21,12,45,602.5,298.0,2.15,34.0,896.0,761.52,539.69
2016,6,21,13,0,342.0,461.0,2.2,34.0,799.0,702.34,495.61
2016,6,21,13,15,284.5,474.0,2.25,34.0,753.5,679.29,480.29
2016,6,21,13,30,227.0,487.0,2.3,34.0,708.0,643.19,455.94
2016,6,21,13,45,279.0,463.5,2.35,34.0,729.0,687.88,487.71
2016,6,21,14,0,331.0,440.0,2.4,34.0,750.0,721.91,511.96
2016,6,21,14,15,303.0,433.5,2.4,34.0,712.0,697.73,495.89
2016,6,21,14,30,275.0,427.0,2.4,34.0,674.0,671.57,478.82
2016,6,21,14,45,243.0,416.0,2.45,34.0,628.0,635.8,455.4
2016,6,21,15,0,211.0,405.0,2.5,34.0,582.0,583.2,420.51
2016,6,21,15,15,511.5,259.5,2.5,34.0,660.5,740.69,535.7
2016,6,21,15,30,812.0,114.0,2.5,34.0,739.0,844.22,607.4
2016,6,21,15,45,798.5,111.5,2.5,34.0,695.5,826.57,596.39
2016,6,21,16,0,785.0,109.0,2.5,34.0,652.0,796.91,578.49
2016,6,21,16,15,767.0,105.5,2.45,33.5,604.5,759.95,556.52
2016,6,21,16,30,749.0,102.0,2.4,33.0,557.0,720.95,532.91
