Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,16,45,727.0,98.0,2.4,33.0,507.0,676.62,504.47
2016,6,21,17,0,705.0,94.0,2.4,33.0,457.0,631.07,474.41
2016,6,21,17,15,674.0,89.0,2.3,32.5,405.0,579.77,439.18
2016,6,21,17,30,643.0,84.0,2.2,32.0,353.0,526.39,401.49
2016,6,21,17,45,603.5,77.5,2.1,31.5,301.0,466.86,358.04
2016,6,21,18,0,564.0,71.0,2.0,31.0,249.0,409.15,314.41
2016,6,21,18,15,502.5,63.5,1.8,30.0,199.5,341.54,262.02
2016,6,21,18,30,441.0,56.0,1.6,29.0,150.0,278.82,211.55
2016,6,21,18,45,352.0,45.0,1.45,28.5,106.5,206.99,152.68
2016,6,21,19,0,263.0,34.0,1.3,28.0,63.0,144.38,99.7
2016,6,21,19,15,131.5,17.0,1.35,27.5,31.5,64.71,17.32
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,22,5,45,78.5,15.0,2.6,23.5,22.0,12.8,0.0
2016,6,22,6,0,157.0,30.0,2.9,24.0,44.0,23.15,11.78
2016,6,22,6,15,255.0,44.0,3.05,24.5,84.0,33.7,22.56
2016,6,22,6,30,353.0,58.0,3.2,25.0,124.0,44.08,31.9
2016,6,22,6,45,427.5,66.5,3.35,25.5,173.0,51.77,38.71
2016,6,22,7,0,502.0,75.0,3.5,26.0,222.0,57.25,43.42
2016,6,22,7,15,550.0,82.0,3.5,26.5,273.5,61.22,46.66
2016,6,22,7,30,598.0,89.0,3.5,27.0,325.0,65.06,49.68
2016,6,22,7,45,635.5,94.0,3.5,27.5,377.5,67.23,51.21
2016,6,22,8,0,673.0,99.0,3.5,28.0,430.0,69.31,52.64
2016,6,22,8,15,698.5,103.5,3.45,28.5,481.0,70.79,53.55
2016,6,22,8,30,724.0,108.0,3.4,29.0,532.0,79.21,60.18
2016,6,22,8,45,744.5,111.0,3.4,29.5,580.5,91.07,58.13
2016,6,22,9,0,765.0,114.0,3.4,30.0,629.0,142.93,78.78
2016,6,22,9,15,780.0,117.0,3.4,30.5,673.5,196.07,113.65
2016,6,22,9,30,795.0,120.0,3.4,31.0,718.0,250.44,155.71
2016,6,22,9,45,807.0,122.0,3.4,31.5,757.5,304.28,199.96
2016,6,22,10,0,819.0,124.0,3.4,32.0,797.0,363.51,248.51
2016,6,22,10,15,828.0,126.0,3.45,32.0,831.0,415.6,291.91
2016,6,22,10,30,837.0,128.0,3.5,32.0,865.0,467.16,334.05
2016,6,22,10,45,844.0,128.5,3.55,32.5,892.5,515.93,372.44
2016,6,22,11,0,851.0,129.0,3.6,33.0,920.0,563.5,408.78
2016,6,22,11,15,855.5,130.0,3.65,33.0,940.0,608.55,443.17
2016,6,22,11,30,860.0,131.0,3.7,33.0,960.0,651.77,475.47
2016,6,22,11,45,868.5,127.5,3.75,33.5,974.0,692.38,504.35
2016,6,22,12,0,877.0,124.0,3.8,34.0,988.0,731.09,531.26
2016,6,22,12,15,878.0,124.5,3.85,34.0,993.0,765.21,555.17
2016,6,22,12,30,879.0,125.0,3.9,34.0,998.0,796.91,576.31
2016,6,22,12,45,879.0,124.0,3.95,34.0,995.0,824.21,594.5
2016,6,22,13,0,879.0,123.0,4.0,34.0,992.0,848.76,610.89
2016,6,22,13,15,877.0,122.5,4.0,34.0,981.5,868.87,624.2
2016,6,22,13,30,875.0,122.0,4.0,34.0,971.0,885.56,635.33
2016,6,22,13,45,871.5,121.0,4.05,34.0,952.5,896.92,643.33
2016,6,22,14,0,868.0,120.0,4.1,34.0,934.0,904.63,649.08
2016,6,22,14,15,862.5,118.5,4.1,34.0,908.5,906.4,650.86
2016,6,22,14,30,857.0,117.0,4.1,34.0,883.0,904.5,650.39
2016,6,22,14,45,836.0,123.5,4.1,34.0,847.5,892.66,643.55
2016,6,22,15,0,815.0,130.0,4.1,34.0,812.0,877.62,634.74
2016,6,22,15,15,804.0,127.5,4.05,33.5,774.0,870.13,632.1
2016,6,22,15,30,793.0,125.0,4.0,33.0,736.0,848.8,620.27
2016,6,22,15,45,776.5,123.0,4.0,33.0,692.0,820.26,602.62
2016,6,22,16,0,760.0,121.0,4.0,33.0,648.0,789.15,583.18
2016,6,22,16,15,741.5,117.5,3.9,32.5,600.5,752.47,560.57
2016,6,22,16,30,723.0,114.0,3.8,32.0,553.0,713.81,536.34
2016,6,22,16,45,696.0,110.5,3.75,32.0,502.5,670.26,507.44
2016,6,22,17,0,669.0,107.0,3.7,32.0,452.0,622.77,474.3
2016,6,22,17,15,636.5,101.5,3.5,31.5,400.0,568.88,436.31
2016,6,22,17,30,604.0,96.0,3.3,31.0,348.0,515.39,397.63
2016,6,22,17,45,558.5,89.0,3.15,31.0,296.0,453.28,350.71
2016,6,22,18,0,513.0,82.0,3.0,31.0,244.0,393.55,304.32
2016,6,22,18,15,450.5,72.5,2.8,30.0,195.0,325.5,251.24
2016,6,22,18,30,388.0,63.0,2.6,29.0,146.0,258.71,197.46
2016,6,22,18,45,298.0,50.5,2.45,28.5,103.5,188.76,139.9
2016,6,22,19,0,208.0,38.0,2.3,28.0,61.0,128.52,89.12
2016,6,22,19,15,104.0,19.0,2.4,27.5,30.5,59.83,16.71
2016,6,22,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.5,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,5,45,77.5,15.0,2.95,23.5,21.5,12.8,0.0
2016,6,23,6,0,155.0,30.0,3.1,24.0,43.0,23.15,11.67
2016,6,23,6,15,255.0,44.0,3.25,24.5,84.0,33.7,22.55
2016,6,23,6,30,355.0,58.0,3.4,25.0,125.0,44.1,31.91
2016,6,23,6,45,437.5,65.5,3.55,25.5,175.0,51.05,38.09
2016,6,23,7,0,520.0,73.0,3.7,26.0,225.0,55.85,42.22
2016,6,23,7,15,567.5,80.0,3.7,26.5,277.0,59.9,45.54
2016,6,23,7,30,615.0,87.0,3.7,27.0,329.0,63.83,48.64
2016,6,23,7,45,658.5,89.0,3.7,27.5,383.0,64.07,48.56
2016,6,23,8,0,702.0,91.0,3.7,28.0,437.0,64.43,48.57
2016,6,23,8,15,726.5,95.0,3.65,28.0,488.0,72.04,54.71
2016,6,23,8,30,751.0,99.0,3.6,28.0,539.0,73.51,55.72
2016,6,23,8,45,775.0,100.0,3.6,28.5,588.5,84.05,52.97
2016,6,23,9,0,799.0,101.0,3.6,29.0,638.0,136.68,73.2
2016,6,23,9,15,813.0,103.5,3.55,29.5,683.0,199.51,115.44
2016,6,23,9,30,827.0,106.0,3.5,30.0,728.0,254.35,158.05
2016,6,23,9,45,840.5,106.5,3.5,30.5,768.0,308.41,202.77
2016,6,23,10,0,854.0,107.0,3.5,31.0,808.0,362.84,248.27
2016,6,23,10,15,862.0,108.5,3.5,31.5,842.0,416.0,292.32
2016,6,23,10,30,870.0,110.0,3.5,32.0,876.0,468.46,334.72
2016,6,23,10,45,877.0,110.5,3.55,32.5,903.5,518.79,374.4
2016,6,23,11,0,884.0,111.0,3.6,33.0,931.0,567.86,411.93
2016,6,23,11,15,888.0,112.0,3.65,33.0,951.0,614.06,447.22
2016,6,23,11,30,892.0,113.0,3.7,33.0,971.0,658.32,480.3
2016,6,23,11,45,590.5,297.5,3.75,33.5,868.5,642.74,465.76
2016,6,23,12,0,289.0,482.0,3.8,34.0,766.0,605.65,434.79
2016,6,23,12,15,326.0,467.0,3.8,34.0,789.0,640.41,459.82
2016,6,23,12,30,363.0,452.0,3.8,34.0,812.0,676.09,485.02
2016,6,23,12,45,331.0,466.5,3.85,34.0,794.5,681.04,488.0
2016,6,23,13,0,299.0,481.0,3.9,34.0,777.0,683.28,489.21
2016,6,23,13,15,586.5,303.5,3.9,34.0,875.5,795.08,572.09
2016,6,23,13,30,874.0,126.0,3.9,34.0,974.0,888.09,637.0
2016,6,23,13,45,870.0,125.5,3.95,34.0,955.5,899.58,644.56
2016,6,23,14,0,866.0,125.0,4.0,34.0,937.0,907.42,650.4
2016,6,23,14,15,860.0,123.5,3.95,34.0,911.5,908.89,651.71
2016,6,23,14,30,854.0,122.0,3.9,34.0,886.0,906.68,650.79
2016,6,23,14,45,539.0,263.0,3.9,34.0,738.5,771.87,559.35
2016,6,23,15,0,224.0,404.0,3.9,34.0,591.0,594.06,431.58
2016,6,23,15,15,523.0,258.0,3.85,34.0,668.0,749.83,547.71
2016,6,23,15,30,822.0,112.0,3.8,34.0,745.0,851.59,619.46
2016,6,23,15,45,805.5,110.5,3.8,34.0,700.5,832.21,607.27
2016,6,23,16,0,789.0,109.0,3.8,34.0,656.0,801.04,587.96
2016,6,23,16,15,771.0,106.0,3.75,33.5,608.5,764.6,565.96
2016,6,23,16,30,753.0,103.0,3.7,33.0,561.0,726.09,542.27
2016,6,23,16,45,725.5,100.5,3.7,32.5,509.5,679.14,512.44
2016,6,23,17,0,698.0,98.0,3.7,32.0,458.0,633.95,482.75
2016,6,23,17,15,666.5,93.0,3.5,31.5,405.5,580.25,444.96
2016,6,23,17,30,635.0,88.0,3.3,31.0,353.0,526.84,406.4
2016,6,23,17,45,585.5,83.0,3.15,31.0,300.5,463.3,358.41
2016,6,23,18,0,536.0,78.0,3.0,31.0,248.0,402.42,311.13
2016,6,23,18,15,474.0,69.0,2.75,30.0,198.5,334.08,257.79
2016,6,23,18,30,412.0,60.0,2.5,29.0,149.0,270.72,206.55
2016,6,23,18,45,317.5,48.5,2.3,28.5,105.5,194.35,144.01
2016,6,23,19,0,223.0,37.0,2.1,28.0,62.0,132.58,91.98
2016,6,23,19,15,111.5,18.5,2.2,27.5,31.0,61.46,18.01
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,84.0,15.0,1.8,22.5,22.0,12.8,0.0
2016,6,24,6,0,168.0,30.0,2.0,23.0,44.0,23.18,11.65
2016,6,24,6,15,272.0,43.0,2.15,23.5,85.0,33.03,22.09
2016,6,24,6,30,376.0,56.0,2.3,24.0,126.0,42.76,30.92
2016,6,24,6,45,196.5,78.5,2.5,25.0,116.0,58.95,44.91
2016,6,24,7,0,17.0,101.0,2.7,26.0,106.0,79.13,61.98
2016,6,24,7,15,166.5,120.5,2.75,26.5,185.0,89.72,70.73
2016,6,24,7,30,316.0,140.0,2.8,27.0,264.0,99.96,78.98
2016,6,24,7,45,396.0,147.0,2.85,27.5,325.5,99.75,78.36
2016,6,24,8,0,476.0,154.0,2.9,28.0,387.0,103.33,80.87
2016,6,24,8,15,493.0,166.5,2.95,28.5,432.0,109.23,85.25
2016,6,24,8,30,510.0,179.0,3.0,29.0,477.0,114.71,89.24
2016,6,24,8,45,396.0,236.0,3.05,29.5,479.5,149.87,108.02
2016,6,24,9,0,282.0,293.0,3.1,30.0,482.0,211.12,148.1
2016,6,24,9,15,271.5,318.0,3.15,30.0,511.0,247.82,173.81
2016,6,24,9,30,261.0,343.0,3.2,30.0,540.0,283.63,201.14
2016,6,24,9,45,375.0,323.5,3.3,30.5,623.0,324.64,228.7
2016,6,24,10,0,489.0,304.0,3.4,31.0,706.0,370.13,261.32
2016,6,24,10,15,501.0,320.5,3.5,31.0,747.5,419.38,300.04
2016,6,24,10,30,513.0,337.0,3.6,31.0,789.0,469.51,338.82
2016,6,24,10,45,491.5,360.0,3.7,31.5,804.0,508.43,368.33
2016,6,24,11,0,470.0,383.0,3.8,32.0,819.0,544.69,395.01
2016,6,24,11,15,422.0,405.5,3.9,32.0,804.0,562.41,408.68
2016,6,24,11,30,374.0,428.0,4.0,32.0,789.0,578.58,420.62
2016,6,24,11,45,412.0,431.0,4.1,32.0,833.0,629.69,457.34
2016,6,24,12,0,450.0,434.0,4.2,32.0,877.0,681.57,494.12
2016,6,24,12,15,656.5,284.5,4.25,32.0,934.5,739.31,538.86
2016,6,24,12,30,863.0,135.0,4.3,32.0,992.0,791.68,579.15
2016,6,24,12,45,648.5,285.5,4.4,32.0,929.0,788.25,573.29
2016,6,24,13,0,434.0,436.0,4.5,32.0,866.0,761.71,550.51
2016,6,24,13,15,639.5,288.5,4.5,31.5,913.5,828.07,602.83
2016,6,24,13,30,845.0,141.0,4.5,31.0,961.0,875.42,638.85
2016,6,24,13,45,647.5,267.5,4.55,31.0,888.5,850.07,620.11
2016,6,24,14,0,450.0,394.0,4.6,31.0,816.0,797.15,579.75
2016,6,24,14,15,497.5,364.0,4.55,31.0,818.5,821.52,598.35
2016,6,24,14,30,545.0,334.0,4.5,31.0,821.0,842.78,614.47
2016,6,24,14,45,512.0,326.0,4.5,31.0,770.5,808.09,591.42
2016,6,24,15,0,479.0,318.0,4.5,31.0,720.0,770.97,566.85
2016,6,24,15,15,256.0,312.0,4.4,30.5,526.0,548.13,409.07
2016,6,24,15,30,33.0,306.0,4.3,30.0,332.0,312.81,233.78
2016,6,24,15,45,326.5,249.0,4.25,30.0,477.0,541.78,411.12
2016,6,24,16,0,620.0,192.0,4.2,30.0,622.0,750.2,564.25
2016,6,24,16,15,370.5,231.5,4.05,30.0,483.5,564.78,427.89
2016,6,24,16,30,121.0,271.0,3.9,30.0,345.0,368.95,280.31
2016,6,24,16,45,122.5,246.0,3.8,30.0,315.0,342.41,261.93
2016,6,24,17,0,124.0,221.0,3.7,30.0,285.0,315.08,242.2
2016,6,24,17,15,93.5,193.5,3.45,29.5,238.5,249.79,192.83
2016,6,24,17,30,63.0,166.0,3.2,29.0,192.0,199.84,154.37
2016,6,24,17,45,55.5,143.0,2.95,28.5,163.5,170.87,132.11
2016,6,24,18,0,48.0,120.0,2.7,28.0,135.0,142.29,109.66
2016,6,24,18,15,37.0,97.5,2.45,27.5,108.0,112.93,86.07
2016,6,24,18,30,26.0,75.0,2.2,27.0,81.0,84.34,62.68
2016,6,24,18,45,13.0,54.0,2.0,27.0,57.0,53.41,37.13
2016,6,24,19,0,0.0,33.0,1.8,27.0,33.0,28.62,16.59
2016,6,24,19,15,0.0,16.5,1.85,26.5,16.5,13.62,0.11
2016,6,24,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,45,41.5,15.5,2.4,24.0,19.0,13.23,0.0
2016,6,25,6,0,83.0,31.0,2.5,24.0,38.0,24.08,12.1
2016,6,25,6,15,172.0,48.5,2.55,24.0,76.0,37.31,25.58
2016,6,25,6,30,261.0,66.0,2.6,24.0,114.0,49.44,36.57
2016,6,25,6,45,219.0,86.5,2.65,24.5,136.5,64.4,49.65
2016,6,25,7,0,177.0,107.0,2.7,25.0,159.0,77.73,61.05
2016,6,25,7,15,95.0,121.0,2.85,25.0,150.0,89.29,70.81
2016,6,25,7,30,13.0,135.0,3.0,25.0,141.0,105.22,84.08
2016,6,25,7,45,12.0,150.0,3.2,25.5,156.0,116.82,93.33
2016,6,25,8,0,11.0,165.0,3.4,26.0,171.0,128.31,102.34
2016,6,25,8,15,11.0,178.5,3.55,26.0,185.0,138.71,110.54
2016,6,25,8,30,11.0,192.0,3.7,26.0,199.0,148.99,118.59
2016,6,25,8,45,16.5,218.0,3.85,26.5,229.0,168.02,127.47
2016,6,25,9,0,22.0,244.0,4.0,27.0,259.0,189.75,143.0
2016,6,25,9,15,142.5,293.5,4.05,27.0,399.5,224.12,163.66
2016,6,25,9,30,263.0,343.0,4.1,27.0,540.0,283.8,204.1
2016,6,25,9,45,224.0,370.0,4.15,27.5,544.5,321.39,234.3
2016,6,25,10,0,185.0,397.0,4.2,28.0,549.0,345.24,253.71
2016,6,25,10,15,159.0,414.5,4.2,28.0,549.5,363.95,268.88
2016,6,25,10,30,133.0,432.0,4.2,28.0,550.0,379.83,281.44
2016,6,25,10,45,81.5,400.5,4.25,28.0,473.5,351.71,261.49
2016,6,25,11,0,30.0,369.0,4.3,28.0,397.0,309.17,230.21
2016,6,25,11,15,18.0,268.5,4.25,28.0,286.0,231.21,172.16
2016,6,25,11,30,6.0,168.0,4.2,28.0,175.0,143.52,105.71
2016,6,25,11,45,16.0,273.5,4.2,28.5,290.0,237.5,176.69
2016,6,25,12,0,26.0,379.0,4.2,29.0,405.0,334.09,247.56
2016,6,25,12,15,126.5,440.5,4.15,29.0,566.5,468.18,346.37
2016,6,25,12,30,227.0,502.0,4.1,29.0,728.0,608.14,446.41
2016,6,25,12,45,113.5,317.5,4.05,29.0,431.0,372.33,277.18
2016,6,25,13,0,0.0,133.0,4.0,29.0,134.0,111.97,80.84
2016,6,25,13,15,0.0,129.5,3.95,29.0,130.0,109.08,78.9
2016,6,25,13,30,0.0,126.0,3.9,29.0,126.0,106.14,76.69
2016,6,25,13,45,7.5,204.5,3.85,29.0,211.5,179.98,133.26
2016,6,25,14,0,15.0,283.0,3.8,29.0,297.0,255.33,189.99
2016,6,25,14,15,15.0,279.5,3.75,29.0,293.0,252.96,188.25
2016,6,25,14,30,15.0,276.0,3.7,29.0,289.0,250.51,186.66
2016,6,25,14,45,10.0,224.0,3.7,29.0,233.0,200.39,149.16
2016,6,25,15,0,5.0,172.0,3.7,29.0,177.0,150.39,111.32
2016,6,25,15,15,2.5,156.5,3.7,28.5,159.0,134.68,99.65
2016,6,25,15,30,0.0,141.0,3.7,28.0,141.0,118.99,87.84
2016,6,25,15,45,0.0,115.0,3.7,28.0,115.0,96.44,70.5
2016,6,25,16,0,0.0,89.0,3.7,28.0,89.0,74.13,53.19
2016,6,25,16,15,0.0,96.5,3.65,28.0,96.5,80.43,58.34
2016,6,25,16,30,0.0,104.0,3.6,28.0,104.0,86.96,63.69
2016,6,25,16,45,0.0,56.5,3.6,28.0,56.5,46.86,31.99
2016,6,25,17,0,0.0,9.0,3.6,28.0,9.0,7.43,0.35
2016,6,25,17,15,0.0,19.0,3.4,27.5,19.0,15.68,7.1
2016,6,25,17,30,0.0,29.0,3.2,27.0,29.0,23.94,13.92
2016,6,25,17,45,0.0,24.5,3.05,27.0,24.5,20.2,10.91
2016,6,25,18,0,0.0,20.0,2.9,27.0,20.0,16.47,7.88
2016,6,25,18,15,0.0,16.0,2.65,26.5,16.0,13.16,5.18
2016,6,25,18,30,0.0,12.0,2.4,26.0,12.0,9.86,2.44
2016,6,25,18,45,0.0,8.5,2.15,25.5,8.5,6.98,0.01
2016,6,25,19,0,0.0,5.0,1.9,25.0,5.0,4.1,0.0
2016,6,25,19,15,0.0,2.5,1.95,25.0,2.5,2.05,0.0
2016,6,25,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,5,45,49.0,15.0,1.2,23.5,19.0,12.8,0.0
2016,6,26,6,0,98.0,30.0,1.3,24.0,38.0,23.39,11.46
2016,6,26,6,15,191.5,46.5,1.45,24.0,77.0,35.34,23.94
2016,6,26,6,30,285.0,63.0,1.6,24.0,116.0,47.39,34.84
2016,6,26,6,45,365.0,73.5,1.8,24.5,164.0,54.81,41.46
2016,6,26,7,0,445.0,84.0,2.0,25.0,212.0,62.1,47.74
2016,6,26,7,15,496.0,92.0,2.05,25.0,263.0,68.57,53.22
2016,6,26,7,30,547.0,100.0,2.1,25.0,314.0,72.8,56.67
2016,6,26,7,45,273.5,94.0,2.2,25.5,201.0,64.03,48.94
2016,6,26,8,0,0.0,88.0,2.3,26.0,88.0,72.89,56.1
2016,6,26,8,15,121.5,168.5,2.35,26.0,239.5,120.89,95.79
2016,6,26,8,30,243.0,249.0,2.4,26.0,391.0,158.8,126.45
2016,6,26,8,45,502.0,181.0,2.45,26.5,507.0,120.11,85.44
2016,6,26,9,0,761.0,113.0,2.5,27.0,623.0,139.4,77.61
2016,6,26,9,15,776.0,116.0,2.55,27.5,667.5,192.33,112.22
2016,6,26,9,30,791.0,119.0,2.6,28.0,712.0,246.5,154.29
2016,6,26,9,45,407.5,212.0,2.7,28.5,518.5,253.56,176.45
2016,6,26,10,0,24.0,305.0,2.8,29.0,325.0,248.79,184.52
2016,6,26,10,15,433.5,212.5,2.85,29.5,593.0,319.46,230.29
2016,6,26,10,30,843.0,120.0,2.9,30.0,861.0,462.23,332.46
2016,6,26,10,45,848.5,121.5,3.0,30.5,888.0,511.34,371.01
2016,6,26,11,0,854.0,123.0,3.1,31.0,915.0,559.12,407.83
2016,6,26,11,15,858.5,124.0,3.15,31.0,935.5,604.42,442.57
2016,6,26,11,30,863.0,125.0,3.2,31.0,956.0,647.89,475.19
2016,6,26,11,45,852.0,135.5,3.25,31.5,965.0,685.93,502.1
2016,6,26,12,0,841.0,146.0,3.3,32.0,974.0,720.66,526.06
2016,6,26,12,15,573.5,313.5,3.3,32.0,879.5,699.12,506.87
2016,6,26,12,30,306.0,481.0,3.3,32.0,785.0,655.09,471.52
2016,6,26,12,45,370.0,458.0,3.35,32.0,824.5,705.36,507.68
2016,6,26,13,0,434.0,435.0,3.4,32.0,864.0,760.86,546.49
2016,6,26,13,15,634.0,291.0,3.4,32.0,910.0,825.47,595.14
2016,6,26,13,30,834.0,147.0,3.4,32.0,956.0,870.93,628.13
2016,6,26,13,45,570.5,297.0,3.4,32.0,845.5,807.24,582.54
2016,6,26,14,0,307.0,447.0,3.4,32.0,735.0,706.93,509.21
2016,6,26,14,15,559.0,294.5,3.35,32.0,801.5,813.31,588.61
2016,6,26,14,30,811.0,142.0,3.3,32.0,868.0,898.62,648.19
2016,6,26,14,45,803.0,140.0,3.3,32.0,836.5,890.87,643.37
2016,6,26,15,0,795.0,138.0,3.3,32.0,805.0,879.67,637.11
2016,6,26,15,15,784.0,135.5,3.25,32.0,767.0,861.95,626.36
2016,6,26,15,30,773.0,133.0,3.2,32.0,729.0,841.11,613.65
2016,6,26,15,45,759.5,129.0,3.15,32.0,686.5,813.59,596.52
2016,6,26,16,0,746.0,125.0,3.1,32.0,644.0,783.39,577.58
2016,6,26,16,15,692.5,137.0,2.95,31.5,591.5,739.12,549.58
2016,6,26,16,30,639.0,149.0,2.8,31.0,539.0,690.73,517.62
2016,6,26,16,45,622.0,137.0,2.7,31.0,489.0,645.14,486.7
2016,6,26,17,0,605.0,125.0,2.6,31.0,439.0,598.23,454.26
2016,6,26,17,15,559.0,120.5,2.3,30.5,385.5,538.34,411.49
2016,6,26,17,30,513.0,116.0,2.0,30.0,332.0,473.18,364.07
2016,6,26,17,45,478.0,104.0,1.7,29.5,282.5,416.54,321.85
2016,6,26,18,0,443.0,92.0,1.4,29.0,233.0,361.73,279.71
2016,6,26,18,15,389.0,80.0,1.3,28.5,186.5,299.56,231.07
2016,6,26,18,30,335.0,68.0,1.2,28.0,140.0,242.01,184.53
2016,6,26,18,45,257.0,53.0,1.15,27.5,99.0,176.54,131.04
2016,6,26,19,0,179.0,38.0,1.1,27.0,58.0,119.36,83.13
2016,6,26,19,15,89.5,19.0,1.1,26.5,29.0,56.33,17.75
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,88.5,14.0,1.4,22.5,21.0,11.95,0.0
2016,6,27,6,0,177.0,28.0,1.6,23.0,42.0,21.7,10.11
2016,6,27,6,15,279.5,40.5,1.65,23.5,82.5,31.21,20.52
2016,6,27,6,30,382.0,53.0,1.7,24.0,123.0,42.27,30.47
2016,6,27,6,45,461.0,60.0,1.75,24.5,172.5,46.84,34.66
2016,6,27,7,0,540.0,67.0,1.8,25.0,222.0,51.44,38.64
2016,6,27,7,15,505.5,89.5,1.75,25.5,259.0,66.75,51.57
2016,6,27,7,30,471.0,112.0,1.7,26.0,296.0,79.44,62.03
2016,6,27,7,45,294.0,159.0,1.7,27.0,279.5,111.03,87.86
2016,6,27,8,0,117.0,206.0,1.7,28.0,263.0,141.65,112.21
2016,6,27,8,15,278.0,205.5,1.7,28.5,362.0,136.58,107.39
2016,6,27,8,30,439.0,205.0,1.7,29.0,461.0,129.11,100.75
2016,6,27,8,45,434.0,228.0,1.75,29.5,499.5,145.19,104.5
2016,6,27,9,0,429.0,251.0,1.8,30.0,538.0,190.6,127.21
2016,6,27,9,15,628.5,176.5,1.8,30.5,630.0,203.15,124.76
2016,6,27,9,30,828.0,102.0,1.8,31.0,722.0,249.52,152.76
2016,6,27,9,45,838.5,104.0,1.8,31.5,761.5,303.88,197.11
2016,6,27,10,0,849.0,106.0,1.8,32.0,801.0,358.33,241.9
2016,6,27,10,15,857.0,107.5,1.8,32.0,835.0,411.31,285.56
2016,6,27,10,30,865.0,109.0,1.8,32.0,869.0,463.63,327.69
2016,6,27,10,45,646.0,247.5,1.8,32.5,825.0,500.58,357.14
2016,6,27,11,0,427.0,386.0,1.8,33.0,781.0,522.91,373.09
2016,6,27,11,15,424.5,398.5,1.8,33.0,799.0,558.37,398.42
2016,6,27,11,30,422.0,411.0,1.8,33.0,817.0,592.92,422.51
2016,6,27,11,45,648.5,267.5,1.8,33.5,901.0,658.55,469.94
2016,6,27,12,0,875.0,124.0,1.8,34.0,985.0,728.48,519.95
2016,6,27,12,15,876.0,124.5,1.8,34.0,990.0,762.78,542.69
2016,6,27,12,30,877.0,125.0,1.8,34.0,995.0,794.64,562.88
2016,6,27,12,45,875.5,125.0,1.8,34.5,992.0,821.67,578.72
2016,6,27,13,0,874.0,125.0,1.8,35.0,989.0,845.94,592.75
2016,6,27,13,15,871.5,124.5,1.85,35.0,978.0,865.8,605.69
2016,6,27,13,30,869.0,124.0,1.9,35.0,967.0,882.25,616.61
2016,6,27,13,45,864.0,123.5,1.95,35.0,948.5,892.93,624.04
2016,6,27,14,0,859.0,123.0,2.0,35.0,930.0,899.97,629.35
2016,6,27,14,15,853.5,122.0,2.0,35.0,904.5,902.46,631.48
2016,6,27,14,30,848.0,121.0,2.0,35.0,879.0,901.34,631.51
2016,6,27,14,45,712.0,203.0,2.0,35.0,823.5,877.44,617.36
2016,6,27,15,0,576.0,285.0,2.0,35.0,768.0,827.93,583.88
2016,6,27,15,15,678.0,207.5,2.0,35.0,750.5,846.28,600.07
2016,6,27,15,30,780.0,130.0,2.0,35.0,733.0,844.67,600.35
2016,6,27,15,45,765.0,127.5,2.05,35.0,689.5,817.31,584.51
2016,6,27,16,0,750.0,125.0,2.1,35.0,646.0,787.33,567.05
2016,6,27,16,15,655.0,150.0,2.1,34.5,581.5,722.9,527.16
2016,6,27,16,30,560.0,175.0,2.1,34.0,517.0,647.79,477.33
2016,6,27,16,45,494.0,176.0,2.15,34.0,458.5,581.57,432.4
2016,6,27,17,0,428.0,177.0,2.2,34.0,400.0,517.75,387.93
2016,6,27,17,15,413.5,158.0,2.1,33.5,353.5,471.63,356.42
2016,6,27,17,30,399.0,139.0,2.0,33.0,307.0,425.09,323.62
2016,6,27,17,45,371.5,122.5,1.9,32.5,261.5,373.26,285.72
2016,6,27,18,0,344.0,106.0,1.8,32.0,216.0,322.77,247.66
2016,6,27,18,15,303.5,89.5,1.65,31.0,173.0,267.4,204.91
2016,6,27,18,30,263.0,73.0,1.5,30.0,130.0,215.38,163.35
2016,6,27,18,45,202.5,55.5,1.35,29.0,92.0,149.1,109.86
2016,6,27,19,0,142.0,38.0,1.2,28.0,54.0,98.77,67.94
2016,6,27,19,15,71.0,19.0,1.2,27.5,27.0,45.44,13.41
2016,6,27,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,28,5,45,44.0,14.0,2.05,24.5,17.5,11.95,0.0
2016,6,28,6,0,88.0,28.0,2.4,25.0,35.0,21.91,9.95
2016,6,28,6,15,163.5,47.5,2.45,25.5,73.0,36.54,24.7
2016,6,28,6,30,239.0,67.0,2.5,26.0,111.0,50.91,37.46
2016,6,28,6,45,303.5,82.5,2.6,26.5,157.0,60.84,46.19
2016,6,28,7,0,368.0,98.0,2.7,27.0,203.0,71.25,55.07
2016,6,28,7,15,416.5,110.0,2.5,27.5,253.0,78.79,61.26
2016,6,28,7,30,465.0,122.0,2.3,28.0,303.0,86.04,67.04
2016,6,28,7,45,504.0,131.0,2.1,29.0,354.0,90.94,70.57
2016,6,28,8,0,543.0,140.0,1.9,30.0,405.0,95.62,73.83
2016,6,28,8,15,572.0,147.5,1.7,30.5,455.0,98.75,75.92
2016,6,28,8,30,601.0,155.0,1.5,31.0,505.0,100.72,77.05
2016,6,28,8,45,624.0,161.0,1.35,31.5,552.5,108.35,74.14
2016,6,28,9,0,647.0,167.0,1.2,32.0,600.0,156.14,92.66
2016,6,28,9,15,664.5,172.0,1.2,32.5,644.0,205.11,123.48
2016,6,28,9,30,682.0,177.0,1.2,33.0,688.0,255.83,161.03
2016,6,28,9,45,694.0,182.0,1.25,33.5,726.5,306.63,201.02
2016,6,28,10,0,706.0,187.0,1.3,34.0,765.0,358.09,241.85
2016,6,28,10,15,716.5,190.5,1.4,34.0,798.5,408.39,282.04
2016,6,28,10,30,727.0,194.0,1.5,34.0,832.0,458.74,321.5
2016,6,28,10,45,730.5,199.5,1.65,34.0,858.0,506.94,358.79
2016,6,28,11,0,734.0,205.0,1.8,34.0,884.0,554.09,394.47
2016,6,28,11,15,739.5,206.5,1.9,34.0,904.0,598.19,427.09
2016,6,28,11,30,745.0,208.0,2.0,34.0,924.0,638.95,456.81
2016,6,28,11,45,772.0,191.5,2.1,34.5,942.5,679.86,485.47
2016,6,28,12,0,799.0,175.0,2.2,35.0,961.0,720.24,513.25
2016,6,28,12,15,800.0,175.5,2.25,35.0,966.0,753.95,536.5
2016,6,28,12,30,801.0,176.0,2.3,35.0,971.0,785.44,558.0
2016,6,28,12,45,628.0,267.0,2.4,35.0,889.0,756.44,536.7
2016,6,28,13,0,455.0,358.0,2.5,35.0,807.0,714.64,506.7
2016,6,28,13,15,407.5,399.0,2.55,34.5,798.0,726.17,514.84
2016,6,28,13,30,360.0,440.0,2.6,34.0,789.0,727.54,516.0
2016,6,28,13,45,355.0,434.0,2.7,34.0,773.0,729.05,517.95
2016,6,28,14,0,350.0,428.0,2.8,34.0,757.0,728.41,518.52
2016,6,28,14,15,252.5,436.0,2.9,33.5,670.5,654.74,469.24
2016,6,28,14,30,155.0,444.0,3.0,33.0,584.0,564.6,407.8
2016,6,28,14,45,77.5,281.0,3.1,33.0,351.0,339.61,249.74
2016,6,28,15,0,0.0,118.0,3.2,33.0,118.0,99.15,70.38
2016,6,28,15,15,0.0,121.0,3.25,32.5,121.0,101.68,72.83
2016,6,28,15,30,0.0,124.0,3.3,32.0,124.0,104.24,75.11
2016,6,28,15,45,0.0,71.5,3.35,32.0,71.5,59.54,40.81
2016,6,28,16,0,0.0,19.0,3.4,32.0,19.0,15.76,6.73
2016,6,28,16,15,0.0,28.0,3.35,31.5,28.0,23.21,12.68
2016,6,28,16,30,0.0,37.0,3.3,31.0,37.0,30.66,18.67
2016,6,28,16,45,0.0,31.5,3.25,30.5,31.5,26.07,15.14
2016,6,28,17,0,0.0,26.0,3.2,30.0,26.0,21.49,11.59
2016,6,28,17,15,0.0,17.0,3.0,29.5,17.0,14.03,5.67
2016,6,28,17,30,0.0,8.0,2.8,29.0,8.0,6.59,0.0
2016,6,28,17,45,0.0,6.5,2.6,28.5,6.5,5.35,0.0
2016,6,28,18,0,0.0,5.0,2.4,28.0,5.0,4.11,0.0
2016,6,28,18,15,0.0,4.0,2.15,27.5,4.0,3.28,0.0
2016,6,28,18,30,0.0,3.0,1.9,27.0,3.0,2.46,0.0
2016,6,28,18,45,0.0,2.0,1.7,27.0,2.0,1.64,0.0
2016,6,28,19,0,0.0,1.0,1.5,27.0,1.0,0.82,0.0
2016,6,28,19,15,0.0,0.5,1.35,26.5,0.5,0.41,0.0
2016,6,28,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,78.0,13.5,2.05,23.5,19.5,11.52,0.0
2016,6,29,6,0,156.0,27.0,2.3,24.0,39.0,20.9,9.08
2016,6,29,6,15,252.5,41.0,2.3,24.0,78.5,31.5,20.65
2016,6,29,6,30,349.0,55.0,2.3,24.0,118.0,41.93,30.15
2016,6,29,6,45,422.0,64.0,2.35,24.5,166.0,49.94,37.29
2016,6,29,7,0,495.0,73.0,2.4,25.0,214.0,55.87,42.42
2016,6,29,7,15,300.0,114.0,2.4,25.5,205.0,83.47,65.76
2016,6,29,7,30,105.0,155.0,2.4,26.0,196.0,110.65,88.28
2016,6,29,7,45,385.5,126.5,2.4,26.5,309.0,86.55,67.63
2016,6,29,8,0,666.0,98.0,2.4,27.0,422.0,68.78,52.42
2016,6,29,8,15,692.0,102.5,2.4,27.5,473.0,70.29,53.37
2016,6,29,8,30,718.0,107.0,2.4,28.0,524.0,78.68,60.0
2016,6,29,8,45,538.0,189.5,2.4,28.5,518.0,124.81,97.35
2016,6,29,9,0,358.0,272.0,2.4,29.0,512.0,204.72,141.35
2016,6,29,9,15,571.5,197.5,2.45,29.5,611.0,207.9,131.48
2016,6,29,9,30,785.0,123.0,2.5,30.0,710.0,246.5,153.08
2016,6,29,9,45,794.0,127.0,2.55,30.5,749.0,300.54,197.42
2016,6,29,10,0,803.0,131.0,2.6,31.0,788.0,354.69,242.27
2016,6,29,10,15,812.5,133.0,2.65,31.0,822.5,407.48,286.08
2016,6,29,10,30,822.0,135.0,2.7,31.0,857.0,462.29,330.4
2016,6,29,10,45,428.5,259.0,2.75,31.5,636.5,405.56,294.8
2016,6,29,11,0,35.0,383.0,2.8,32.0,416.0,322.21,234.76
2016,6,29,11,15,172.5,421.5,2.85,32.0,587.0,435.1,316.71
2016,6,29,11,30,310.0,460.0,2.9,32.0,758.0,561.51,406.01
2016,6,29,11,45,579.0,302.0,2.95,32.0,868.0,637.46,462.9
2016,6,29,12,0,848.0,144.0,3.0,32.0,978.0,723.97,527.45
2016,6,29,12,15,849.0,144.5,3.0,32.0,983.0,757.61,550.8
2016,6,29,12,30,850.0,145.0,3.0,32.0,988.0,788.95,571.69
2016,6,29,12,45,529.0,323.5,3.05,32.5,848.0,726.46,523.32
2016,6,29,13,0,208.0,502.0,3.1,33.0,708.0,619.08,443.08
2016,6,29,13,15,209.0,496.0,3.1,33.0,701.0,625.81,448.64
2016,6,29,13,30,210.0,490.0,3.1,33.0,694.0,631.17,452.67
2016,6,29,13,45,510.0,324.0,3.1,33.0,806.5,778.51,559.93
2016,6,29,14,0,810.0,158.0,3.1,33.0,919.0,900.46,644.35
2016,6,29,14,15,803.5,156.5,3.1,33.0,893.5,901.96,645.03
2016,6,29,14,30,797.0,155.0,3.1,33.0,868.0,899.88,644.45
2016,6,29,14,45,777.0,159.5,3.1,33.0,833.5,887.88,637.56
2016,6,29,15,0,757.0,164.0,3.1,33.0,799.0,872.62,628.71
2016,6,29,15,15,745.0,161.0,3.15,32.5,761.5,854.16,619.39
2016,6,29,15,30,733.0,158.0,3.2,32.0,724.0,838.34,611.83
2016,6,29,15,45,717.0,154.0,3.25,32.0,681.0,809.44,594.24
2016,6,29,16,0,701.0,150.0,3.3,32.0,638.0,778.08,574.95
2016,6,29,16,15,680.5,145.5,3.3,31.5,591.0,740.26,551.96
2016,6,29,16,30,660.0,141.0,3.3,31.0,544.0,700.73,527.14
2016,6,29,16,45,637.0,134.0,3.35,31.0,495.0,655.19,496.42
2016,6,29,17,0,614.0,127.0,3.4,31.0,446.0,608.72,464.39
2016,6,29,17,15,580.5,120.0,3.2,30.5,394.5,554.38,426.0
2016,6,29,17,30,547.0,113.0,3.0,30.0,343.0,500.57,387.05
2016,6,29,17,45,509.5,102.5,2.85,30.0,293.0,441.7,342.65
2016,6,29,18,0,472.0,92.0,2.7,30.0,243.0,379.33,294.47
2016,6,29,18,15,412.0,80.5,2.4,29.5,194.5,313.12,242.16
2016,6,29,18,30,352.0,69.0,2.1,29.0,146.0,252.07,192.48
2016,6,29,18,45,279.0,54.0,1.85,28.5,104.0,187.51,139.25
2016,6,29,19,0,206.0,39.0,1.6,28.0,62.0,130.68,91.14
2016,6,29,19,15,103.0,19.5,1.55,27.5,31.0,61.39,20.25
2016,6,29,19,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,26.5,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,30,5,45,65.0,13.5,1.2,24.5,18.5,11.52,0.0
2016,6,30,6,0,130.0,27.0,1.4,25.0,37.0,20.84,8.77
2016,6,30,6,15,222.0,43.0,1.45,25.5,76.0,32.88,21.64
2016,6,30,6,30,314.0,59.0,1.5,26.0,115.0,44.68,32.19
2016,6,30,6,45,386.0,70.0,1.6,26.5,163.0,52.51,39.13
2016,6,30,7,0,458.0,81.0,1.7,27.0,211.0,60.18,45.7
2016,6,30,7,15,507.0,89.5,1.8,27.5,262.0,66.92,51.27
2016,6,30,7,30,556.0,98.0,1.9,28.0,313.0,71.6,54.96
2016,6,30,7,45,594.5,104.0,2.0,28.5,365.0,74.14,56.76
2016,6,30,8,0,633.0,110.0,2.1,29.0,417.0,76.57,58.44
2016,6,30,8,15,660.0,115.5,2.15,29.5,468.0,78.35,59.56
2016,6,30,8,30,687.0,121.0,2.2,30.0,519.0,79.98,60.54
2016,6,30,8,45,481.0,206.0,2.25,30.5,497.0,132.55,102.76
2016,6,30,9,0,275.0,291.0,2.3,31.0,475.0,207.81,145.34
2016,6,30,9,15,517.0,214.5,2.3,31.0,590.0,212.01,135.95
2016,6,30,9,30,759.0,138.0,2.3,31.0,705.0,251.13,156.75
2016,6,30,9,45,492.0,264.0,2.35,31.5,640.0,308.93,211.88
2016,6,30,10,0,225.0,390.0,2.4,32.0,575.0,353.13,252.84
2016,6,30,10,15,514.0,270.0,2.45,32.0,714.5,388.71,275.45
2016,6,30,10,30,803.0,150.0,2.5,32.0,854.0,462.39,328.89
2016,6,30,10,45,570.0,289.5,2.55,32.5,797.0,492.73,353.78
2016,6,30,11,0,337.0,429.0,2.6,33.0,740.0,509.07,365.58
2016,6,30,11,15,207.0,445.0,2.6,33.0,638.0,472.51,340.38
2016,6,30,11,30,77.0,461.0,2.6,33.0,536.0,420.35,303.03
2016,6,30,11,45,456.5,308.5,2.65,33.5,757.0,564.73,409.2
2016,6,30,12,0,836.0,156.0,2.7,34.0,978.0,724.1,522.11
2016,6,30,12,15,503.0,332.0,2.75,34.0,827.5,666.48,477.59
2016,6,30,12,30,170.0,508.0,2.8,34.0,677.0,568.57,405.17
2016,6,30,12,45,506.0,330.5,2.85,34.5,831.0,713.84,510.84
2016,6,30,13,0,842.0,153.0,2.9,35.0,985.0,842.05,599.26
2016,6,30,13,15,839.5,152.5,2.95,35.0,974.5,861.98,611.67
2016,6,30,13,30,837.0,152.0,3.0,35.0,964.0,878.62,622.85
2016,6,30,13,45,833.0,150.5,3.05,35.0,946.0,889.64,630.53
2016,6,30,14,0,829.0,149.0,3.1,35.0,928.0,897.09,636.07
2016,6,30,14,15,823.0,147.5,3.15,34.5,902.5,899.13,639.6
2016,6,30,14,30,817.0,146.0,3.2,34.0,877.0,909.79,648.86
2016,6,30,14,45,819.0,137.5,3.3,34.0,847.5,893.37,639.66
2016,6,30,15,0,821.0,129.0,3.4,34.0,818.0,885.3,636.14
2016,6,30,15,15,810.5,126.5,3.45,34.0,780.0,878.53,633.2
2016,6,30,15,30,800.0,124.0,3.5,34.0,742.0,857.84,621.18
2016,6,30,15,45,786.5,121.0,3.55,34.0,699.0,830.95,605.13
2016,6,30,16,0,773.0,118.0,3.6,34.0,656.0,801.31,587.19
2016,6,30,16,15,755.0,114.5,3.6,33.5,608.5,764.89,565.46
2016,6,30,16,30,737.0,111.0,3.6,33.0,561.0,726.4,542.02
2016,6,30,16,45,713.5,106.5,3.65,33.0,510.5,683.81,514.43
2016,6,30,17,0,690.0,102.0,3.7,33.0,460.0,637.17,482.99
2016,6,30,17,15,659.0,96.5,3.6,32.5,408.0,583.5,445.75
2016,6,30,17,30,628.0,91.0,3.5,32.0,356.0,530.05,407.62
2016,6,30,17,45,585.0,84.5,3.4,31.5,304.0,468.82,362.45
2016,6,30,18,0,542.0,78.0,3.3,31.0,252.0,409.69,317.34
2016,6,30,18,15,482.5,69.5,3.0,30.0,202.0,342.52,264.83
2016,6,30,18,30,423.0,61.0,2.7,29.0,152.0,279.97,214.15
2016,6,30,18,45,336.0,49.0,2.4,28.5,108.5,204.87,152.36
2016,6,30,19,0,249.0,37.0,2.1,28.0,65.0,143.42,100.19
2016,6,30,19,15,124.5,18.5,2.05,27.5,32.5,66.45,22.19
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,81.0,13.5,1.4,23.5,19.5,11.52,0.0
2016,7,1,6,0,162.0,27.0,1.6,24.0,39.0,20.92,8.62
2016,7,1,6,15,262.5,41.0,1.6,24.5,79.5,31.55,20.6
2016,7,1,6,30,363.0,55.0,1.6,25.0,120.0,42.02,30.08
2016,7,1,6,45,438.0,64.0,1.65,26.0,169.0,50.14,37.21
2016,7,1,7,0,513.0,73.0,1.7,27.0,218.0,56.11,42.25
2016,7,1,7,15,561.5,80.5,1.75,27.5,270.5,60.53,45.88
2016,7,1,7,30,610.0,88.0,1.8,28.0,323.0,64.8,49.26
2016,7,1,7,45,647.0,93.0,1.9,28.5,376.5,67.0,50.81
2016,7,1,8,0,684.0,98.0,2.0,29.0,430.0,69.12,52.27
2016,7,1,8,15,710.0,102.5,2.05,29.5,481.5,70.65,53.21
2016,7,1,8,30,736.0,107.0,2.1,30.0,533.0,79.08,59.81
2016,7,1,8,45,756.5,110.5,2.15,30.5,582.5,85.85,64.98
2016,7,1,9,0,777.0,114.0,2.2,31.0,632.0,138.85,76.01
2016,7,1,9,15,792.0,117.0,2.2,31.0,677.0,192.86,110.35
2016,7,1,9,30,807.0,120.0,2.2,31.0,722.0,248.12,152.64
2016,7,1,9,45,819.5,122.0,2.25,31.5,762.5,303.02,197.3
2016,7,1,10,0,832.0,124.0,2.3,32.0,803.0,363.42,246.44
2016,7,1,10,15,840.5,126.0,2.35,32.5,837.5,416.36,289.61
2016,7,1,10,30,849.0,128.0,2.4,33.0,872.0,468.71,331.28
2016,7,1,10,45,856.5,128.5,2.45,33.5,900.0,518.72,370.06
2016,7,1,11,0,864.0,129.0,2.5,34.0,928.0,567.57,406.79
2016,7,1,11,15,868.0,130.0,2.55,34.0,948.5,613.36,441.18
2016,7,1,11,30,872.0,131.0,2.6,34.0,969.0,657.26,473.42
2016,7,1,11,45,870.0,135.0,2.65,34.5,980.5,697.27,501.2
2016,7,1,12,0,868.0,139.0,2.7,35.0,992.0,734.67,526.54
2016,7,1,12,15,868.5,139.0,2.75,35.0,997.0,768.35,550.07
2016,7,1,12,30,869.0,139.0,2.8,35.0,1002.0,799.59,570.55
2016,7,1,12,45,868.5,139.0,2.9,35.0,999.5,827.64,589.17
2016,7,1,13,0,868.0,139.0,3.0,35.0,997.0,853.03,606.1
2016,7,1,13,15,865.5,138.5,3.05,35.0,986.0,873.28,619.48
2016,7,1,13,30,863.0,138.0,3.1,35.0,975.0,890.13,630.78
2016,7,1,13,45,858.5,137.0,3.2,35.5,956.5,901.24,637.5
2016,7,1,14,0,854.0,136.0,3.3,36.0,938.0,908.7,642.02
2016,7,1,14,15,847.5,134.5,3.35,35.5,912.0,910.24,645.23
2016,7,1,14,30,841.0,133.0,3.4,35.0,886.0,908.13,646.26
