Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,14,45,832.0,131.5,3.5,35.0,853.5,900.15,642.6
2016,7,1,15,0,823.0,130.0,3.6,35.0,821.0,888.71,636.79
2016,7,1,15,15,812.0,127.5,3.65,35.0,782.5,881.6,633.65
2016,7,1,15,30,801.0,125.0,3.7,35.0,744.0,860.48,621.37
2016,7,1,15,45,785.0,123.0,3.75,35.0,700.5,832.5,604.61
2016,7,1,16,0,769.0,121.0,3.8,35.0,657.0,801.86,586.01
2016,7,1,16,15,750.5,117.5,3.8,34.5,609.0,765.14,564.11
2016,7,1,16,30,732.0,114.0,3.8,34.0,561.0,726.38,540.52
2016,7,1,16,45,705.0,110.5,3.85,33.5,510.0,682.65,513.21
2016,7,1,17,0,678.0,107.0,3.9,33.0,459.0,634.87,481.69
2016,7,1,17,15,646.0,101.0,3.75,32.5,406.5,580.35,443.66
2016,7,1,17,30,614.0,95.0,3.6,32.0,354.0,526.16,404.84
2016,7,1,17,45,569.0,88.5,3.5,32.0,301.5,464.24,358.37
2016,7,1,18,0,524.0,82.0,3.4,32.0,249.0,404.57,312.29
2016,7,1,18,15,462.5,72.5,3.15,31.0,199.5,336.04,259.02
2016,7,1,18,30,401.0,63.0,2.9,30.0,150.0,268.42,204.75
2016,7,1,18,45,314.5,50.5,2.65,29.5,106.5,198.42,147.16
2016,7,1,19,0,228.0,38.0,2.4,29.0,63.0,137.69,95.9
2016,7,1,19,15,114.0,19.0,2.45,28.5,31.5,64.23,21.14
2016,7,1,19,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,5,45,34.0,14.0,2.65,24.5,16.5,11.95,0.0
2016,7,2,6,0,68.0,28.0,2.9,25.0,33.0,21.8,8.84
2016,7,2,6,15,155.5,47.0,3.1,25.5,71.0,36.08,24.19
2016,7,2,6,30,243.0,66.0,3.3,26.0,109.0,49.46,36.17
2016,7,2,6,45,324.5,77.5,3.5,26.5,156.5,57.49,43.33
2016,7,2,7,0,406.0,89.0,3.7,27.0,204.0,65.38,50.1
2016,7,2,7,15,459.0,99.0,3.75,27.5,254.5,71.81,55.42
2016,7,2,7,30,512.0,109.0,3.8,28.0,305.0,78.04,60.4
2016,7,2,7,45,561.5,113.0,3.9,28.5,358.5,80.41,62.04
2016,7,2,8,0,611.0,117.0,4.0,29.0,412.0,81.26,62.38
2016,7,2,8,15,640.0,122.5,4.05,29.5,463.0,82.84,63.31
2016,7,2,8,30,669.0,128.0,4.1,30.0,514.0,84.28,64.13
2016,7,2,8,45,697.0,129.5,4.15,30.5,564.0,88.42,67.14
2016,7,2,9,0,725.0,131.0,4.2,31.0,614.0,138.07,77.43
2016,7,2,9,15,741.5,134.5,4.25,31.5,659.0,197.13,115.87
2016,7,2,9,30,758.0,138.0,4.3,32.0,704.0,250.17,156.17
2016,7,2,9,45,774.5,138.5,4.35,32.5,744.5,302.36,198.63
2016,7,2,10,0,791.0,139.0,4.4,33.0,785.0,355.53,242.5
2016,7,2,10,15,800.5,141.5,4.4,33.0,819.5,408.2,286.28
2016,7,2,10,30,810.0,144.0,4.4,33.0,854.0,460.59,328.99
2016,7,2,10,45,819.5,144.0,4.45,33.5,882.0,510.61,368.31
2016,7,2,11,0,829.0,144.0,4.5,34.0,910.0,559.15,405.44
2016,7,2,11,15,833.5,145.5,4.5,34.0,931.0,604.09,439.78
2016,7,2,11,30,838.0,147.0,4.5,34.0,952.0,647.29,472.07
2016,7,2,11,45,839.0,149.0,4.55,34.5,964.5,686.58,500.03
2016,7,2,12,0,840.0,151.0,4.6,35.0,977.0,723.58,525.76
2016,7,2,12,15,841.0,151.5,4.6,35.0,982.0,757.17,549.62
2016,7,2,12,30,842.0,152.0,4.6,35.0,987.0,788.5,570.91
2016,7,2,12,45,840.5,152.5,4.65,35.5,984.5,815.59,587.84
2016,7,2,13,0,839.0,153.0,4.7,36.0,982.0,840.13,603.02
2016,7,2,13,15,836.5,152.5,4.7,36.0,971.5,860.09,616.26
2016,7,2,13,30,834.0,152.0,4.7,36.0,961.0,876.76,627.41
2016,7,2,13,45,828.0,152.0,4.75,36.0,942.5,887.31,634.84
2016,7,2,14,0,822.0,152.0,4.8,36.0,924.0,906.99,648.42
2016,7,2,14,15,467.5,295.5,4.8,36.0,732.0,732.84,528.51
2016,7,2,14,30,113.0,439.0,4.8,36.0,540.0,522.1,375.9
2016,7,2,14,45,453.5,291.5,4.85,36.0,675.0,724.52,526.17
2016,7,2,15,0,794.0,144.0,4.9,36.0,810.0,888.19,641.01
2016,7,2,15,15,782.0,141.5,4.9,35.5,772.0,869.83,630.38
2016,7,2,15,30,770.0,139.0,4.9,35.0,734.0,848.34,618.71
2016,7,2,15,45,751.5,137.0,4.9,35.0,690.0,818.77,600.28
2016,7,2,16,0,733.0,135.0,4.9,35.0,646.0,786.7,580.1
2016,7,2,16,15,713.0,131.0,4.85,34.5,598.5,753.38,559.9
2016,7,2,16,30,693.0,127.0,4.8,34.0,551.0,713.92,535.17
2016,7,2,16,45,660.5,124.5,4.75,34.0,499.5,665.02,501.87
2016,7,2,17,0,628.0,122.0,4.7,34.0,448.0,615.69,467.25
2016,7,2,17,15,593.0,115.5,4.5,33.5,396.5,560.31,428.22
2016,7,2,17,30,558.0,109.0,4.3,33.0,345.0,505.54,388.72
2016,7,2,17,45,507.5,101.5,4.15,32.5,293.0,441.33,341.02
2016,7,2,18,0,457.0,94.0,4.0,32.0,241.0,374.91,290.32
2016,7,2,18,15,392.0,83.0,3.75,31.5,192.0,307.28,237.03
2016,7,2,18,30,327.0,72.0,3.5,31.0,143.0,245.37,186.83
2016,7,2,18,45,239.0,57.0,3.3,30.5,101.0,175.92,130.17
2016,7,2,19,0,151.0,42.0,3.1,30.0,59.0,108.46,74.82
2016,7,2,19,15,75.5,21.0,3.15,29.5,29.5,50.06,15.18
2016,7,2,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,41.5,14.0,4.75,24.5,17.0,11.95,0.0
2016,7,3,6,0,83.0,28.0,4.9,25.0,34.0,21.81,8.5
2016,7,3,6,15,178.0,45.0,5.1,25.5,72.0,34.25,22.63
2016,7,3,6,30,273.0,62.0,5.3,26.0,110.0,46.7,33.82
2016,7,3,6,45,359.5,72.0,5.5,26.5,158.5,53.81,40.21
2016,7,3,7,0,446.0,82.0,5.7,27.0,207.0,60.83,46.26
2016,7,3,7,15,223.0,83.0,5.75,27.5,145.5,62.31,47.41
2016,7,3,7,30,0.0,84.0,5.8,28.0,84.0,68.87,52.72
2016,7,3,7,45,0.0,98.5,5.9,28.5,98.5,80.28,61.99
2016,7,3,8,0,0.0,113.0,6.0,29.0,113.0,91.6,71.03
2016,7,3,8,15,0.0,126.5,6.0,29.5,126.5,102.1,79.26
2016,7,3,8,30,0.0,140.0,6.0,30.0,140.0,112.51,87.32
2016,7,3,8,45,72.0,222.0,6.05,30.5,270.0,161.2,126.28
2016,7,3,9,0,144.0,304.0,6.1,31.0,400.0,213.16,154.92
2016,7,3,9,15,206.5,321.0,6.05,31.5,469.5,247.85,176.62
2016,7,3,9,30,269.0,338.0,6.0,32.0,539.0,280.57,198.24
2016,7,3,9,45,254.0,362.5,5.95,32.5,560.5,314.58,224.77
2016,7,3,10,0,239.0,387.0,5.9,33.0,582.0,355.48,256.17
2016,7,3,10,15,174.5,406.0,5.8,33.0,551.5,363.62,264.44
2016,7,3,10,30,110.0,425.0,5.7,33.0,521.0,371.36,271.34
2016,7,3,10,45,187.5,437.0,5.65,33.5,607.5,423.36,308.43
2016,7,3,11,0,265.0,449.0,5.6,34.0,694.0,484.51,352.1
2016,7,3,11,15,200.0,466.5,5.5,34.0,654.0,484.1,351.79
2016,7,3,11,30,135.0,484.0,5.4,34.0,614.0,472.3,342.93
2016,7,3,11,45,192.5,487.5,5.35,34.5,675.5,526.78,381.53
2016,7,3,12,0,250.0,491.0,5.3,35.0,737.0,584.88,422.06
2016,7,3,12,15,539.0,324.0,5.2,35.0,857.5,687.52,498.89
2016,7,3,12,30,828.0,157.0,5.1,35.0,978.0,781.54,568.77
2016,7,3,12,45,827.0,157.0,5.05,35.5,975.5,808.38,584.94
2016,7,3,13,0,826.0,157.0,5.0,36.0,973.0,832.73,599.66
2016,7,3,13,15,823.5,156.0,4.9,36.0,962.5,852.12,612.04
2016,7,3,13,30,821.0,155.0,4.8,36.0,952.0,868.26,622.3
2016,7,3,13,45,817.5,153.5,4.75,36.5,934.0,892.38,636.9
2016,7,3,14,0,814.0,152.0,4.7,37.0,916.0,900.31,640.93
2016,7,3,14,15,808.0,150.0,4.6,37.0,891.0,901.88,642.13
2016,7,3,14,30,802.0,148.0,4.5,37.0,866.0,899.85,641.15
2016,7,3,14,45,794.0,145.5,4.45,37.0,834.5,891.95,636.69
2016,7,3,15,0,786.0,143.0,4.4,37.0,803.0,880.61,630.12
2016,7,3,15,15,774.5,140.5,4.4,36.5,765.5,862.79,620.91
2016,7,3,15,30,763.0,138.0,4.4,36.0,728.0,841.86,609.68
2016,7,3,15,45,749.5,134.0,4.4,36.0,685.5,814.7,593.02
2016,7,3,16,0,736.0,130.0,4.4,36.0,643.0,784.86,574.53
2016,7,3,16,15,561.5,182.5,4.4,35.5,557.5,683.04,505.55
2016,7,3,16,30,387.0,235.0,4.4,35.0,472.0,559.94,418.24
2016,7,3,16,45,520.0,172.5,4.45,35.0,461.0,601.18,451.97
2016,7,3,17,0,653.0,110.0,4.5,35.0,450.0,621.55,469.92
2016,7,3,17,15,620.0,104.5,4.4,34.5,398.5,567.78,432.23
2016,7,3,17,30,587.0,99.0,4.3,34.0,347.0,514.46,394.14
2016,7,3,17,45,545.0,91.0,4.25,33.5,295.5,453.77,349.48
2016,7,3,18,0,503.0,83.0,4.2,33.0,244.0,395.15,304.91
2016,7,3,18,15,440.0,74.0,4.1,32.5,195.0,327.23,251.63
2016,7,3,18,30,377.0,65.0,4.0,32.0,146.0,260.76,198.01
2016,7,3,18,45,285.0,52.0,3.95,31.5,103.5,189.08,139.53
2016,7,3,19,0,193.0,39.0,3.9,31.0,61.0,127.33,88.1
2016,7,3,19,15,96.5,19.5,4.0,30.5,30.5,60.07,18.82
2016,7,3,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,7.5,4.2,25.0,7.5,6.4,0.0
2016,7,4,6,0,0.0,15.0,4.3,25.0,15.0,12.36,2.15
2016,7,4,6,15,0.0,34.5,4.45,25.0,34.5,28.12,17.6
2016,7,4,6,30,0.0,54.0,4.6,25.0,54.0,43.27,31.06
2016,7,4,6,45,11.5,76.0,4.75,25.5,79.5,60.08,45.71
2016,7,4,7,0,23.0,98.0,4.9,26.0,105.0,74.91,58.42
2016,7,4,7,15,216.5,109.0,5.0,26.5,191.0,79.43,62.13
2016,7,4,7,30,410.0,120.0,5.1,27.0,277.0,84.29,65.95
2016,7,4,7,45,428.0,138.0,5.2,27.5,324.0,94.73,74.34
2016,7,4,8,0,446.0,156.0,5.3,28.0,371.0,104.59,82.11
2016,7,4,8,15,422.5,184.5,5.35,28.5,407.0,119.67,94.06
2016,7,4,8,30,399.0,213.0,5.4,29.0,443.0,133.67,104.97
2016,7,4,8,45,452.0,215.5,5.5,29.5,498.0,136.16,106.42
2016,7,4,9,0,505.0,218.0,5.6,30.0,553.0,175.31,114.28
2016,7,4,9,15,485.5,244.0,5.6,30.5,585.0,224.53,148.05
2016,7,4,9,30,466.0,270.0,5.6,31.0,617.0,271.67,184.63
2016,7,4,9,45,623.0,206.5,5.65,31.5,698.0,302.71,205.09
2016,7,4,10,0,780.0,143.0,5.7,32.0,779.0,354.37,243.89
2016,7,4,10,15,607.0,248.0,5.65,32.5,755.5,405.79,289.18
2016,7,4,10,30,434.0,353.0,5.6,33.0,732.0,444.16,321.28
2016,7,4,10,45,630.0,248.5,5.55,33.5,819.5,492.6,357.51
2016,7,4,11,0,826.0,144.0,5.5,34.0,907.0,557.48,406.54
2016,7,4,11,15,831.5,145.5,5.45,34.5,928.5,602.98,440.58
2016,7,4,11,30,837.0,147.0,5.4,35.0,950.0,646.83,472.5
2016,7,4,11,45,832.5,153.0,5.35,35.5,961.5,685.35,499.73
2016,7,4,12,0,828.0,159.0,5.3,36.0,973.0,728.82,529.4
2016,7,4,12,15,830.0,159.5,5.2,36.0,979.0,764.44,554.25
2016,7,4,12,30,832.0,160.0,5.1,36.0,985.0,797.76,576.92
2016,7,4,12,45,621.0,296.5,5.1,36.5,911.5,776.24,557.1
2016,7,4,13,0,410.0,433.0,5.1,37.0,838.0,736.15,524.43
2016,7,4,13,15,626.0,290.5,5.05,37.0,901.5,820.33,586.62
2016,7,4,13,30,842.0,148.0,5.0,37.0,965.0,881.47,629.69
2016,7,4,13,45,843.0,143.5,5.0,37.5,948.5,894.55,636.96
2016,7,4,14,0,844.0,139.0,5.0,38.0,932.0,904.0,642.21
2016,7,4,14,15,558.5,284.5,5.0,38.0,803.0,808.52,576.84
2016,7,4,14,30,273.0,430.0,5.0,38.0,674.0,675.21,481.26
2016,7,4,14,45,326.0,394.5,5.0,38.0,676.0,693.51,496.55
2016,7,4,15,0,379.0,359.0,5.0,38.0,678.0,708.96,509.33
2016,7,4,15,15,571.5,251.5,4.95,37.5,706.5,796.46,574.94
2016,7,4,15,30,764.0,144.0,4.9,37.0,735.0,849.69,614.81
2016,7,4,15,45,751.0,139.5,4.9,37.0,692.0,822.49,597.72
2016,7,4,16,0,738.0,135.0,4.9,37.0,649.0,792.56,579.19
2016,7,4,16,15,718.0,131.0,4.8,36.5,601.5,759.15,558.9
2016,7,4,16,30,698.0,127.0,4.7,36.0,554.0,719.55,534.21
2016,7,4,16,45,556.0,154.5,4.65,36.0,475.5,617.99,462.45
2016,7,4,17,0,414.0,182.0,4.6,36.0,397.0,516.42,388.73
2016,7,4,17,15,382.5,165.5,4.4,35.0,346.5,461.63,350.93
2016,7,4,17,30,351.0,149.0,4.2,34.0,296.0,394.22,302.66
2016,7,4,17,45,415.0,120.0,4.05,33.5,270.0,400.39,308.51
2016,7,4,18,0,479.0,91.0,3.9,33.0,244.0,385.06,297.09
2016,7,4,18,15,413.5,80.5,3.7,32.0,195.0,316.51,243.69
2016,7,4,18,30,348.0,70.0,3.5,31.0,146.0,253.69,193.25
2016,7,4,18,45,254.5,56.0,3.35,30.5,103.0,181.8,134.63
2016,7,4,19,0,161.0,42.0,3.2,30.0,60.0,112.53,77.73
2016,7,4,19,15,80.5,21.0,3.3,29.5,30.0,51.77,15.21
2016,7,4,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,26.5,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,45,34.5,13.0,4.15,25.0,15.5,11.1,0.0
2016,7,5,6,0,69.0,26.0,4.2,25.0,31.0,20.32,6.75
2016,7,5,6,15,156.5,44.0,4.35,25.0,68.0,33.95,22.37
2016,7,5,6,30,244.0,62.0,4.5,25.0,105.0,46.59,33.85
2016,7,5,6,45,345.0,68.5,4.65,25.5,152.0,51.24,38.18
2016,7,5,7,0,446.0,75.0,4.8,26.0,199.0,57.37,43.5
2016,7,5,7,15,503.5,85.5,4.9,26.5,254.5,64.04,49.08
2016,7,5,7,30,561.0,96.0,5.0,27.0,310.0,70.43,54.27
2016,7,5,7,45,615.0,97.0,5.1,27.5,364.5,69.62,53.29
2016,7,5,8,0,669.0,98.0,5.2,28.0,419.0,69.08,52.52
2016,7,5,8,15,519.0,159.0,5.25,28.5,425.5,105.53,82.42
2016,7,5,8,30,369.0,220.0,5.3,29.0,432.0,145.31,114.48
2016,7,5,8,45,380.0,240.0,5.35,29.5,475.5,157.69,123.85
2016,7,5,9,0,391.0,260.0,5.4,30.0,519.0,199.3,136.57
2016,7,5,9,15,409.5,273.0,5.4,30.5,561.5,231.08,156.08
2016,7,5,9,30,428.0,286.0,5.4,31.0,604.0,273.74,187.55
2016,7,5,9,45,401.0,317.0,5.4,31.5,628.5,317.89,223.17
2016,7,5,10,0,374.0,348.0,5.4,32.0,653.0,365.81,261.24
2016,7,5,10,15,437.5,342.5,5.4,32.0,714.0,407.71,293.26
2016,7,5,10,30,501.0,337.0,5.4,32.0,775.0,462.43,334.94
2016,7,5,10,45,688.0,225.5,5.4,32.5,848.0,504.3,366.98
2016,7,5,11,0,875.0,114.0,5.4,33.0,921.0,562.5,411.82
2016,7,5,11,15,879.0,115.0,5.35,33.5,941.5,608.92,446.8
2016,7,5,11,30,883.0,116.0,5.3,34.0,962.0,653.43,479.4
2016,7,5,11,45,878.5,121.5,5.3,34.5,973.5,693.55,508.07
2016,7,5,12,0,874.0,127.0,5.3,35.0,985.0,730.82,534.02
2016,7,5,12,15,875.0,127.0,5.25,35.0,990.5,765.19,558.21
2016,7,5,12,30,876.0,127.0,5.2,35.0,996.0,797.1,579.37
2016,7,5,12,45,876.0,126.5,5.2,35.5,993.5,825.33,596.97
2016,7,5,13,0,876.0,126.0,5.2,36.0,991.0,850.85,612.68
2016,7,5,13,15,874.0,125.5,5.2,36.0,980.5,871.57,626.49
2016,7,5,13,30,872.0,125.0,5.2,36.0,970.0,888.91,638.14
2016,7,5,13,45,868.0,123.5,5.2,36.5,952.0,900.04,644.43
2016,7,5,14,0,864.0,122.0,5.2,37.0,934.0,907.49,648.42
2016,7,5,14,15,858.5,121.0,5.15,37.0,909.0,910.34,650.6
2016,7,5,14,30,853.0,120.0,5.1,37.0,884.0,909.55,650.53
2016,7,5,14,45,840.5,121.0,5.1,37.0,850.5,900.67,645.62
2016,7,5,15,0,828.0,122.0,5.1,37.0,817.0,888.4,638.61
2016,7,5,15,15,817.5,120.0,5.1,36.5,779.5,871.7,630.13
2016,7,5,15,30,807.0,118.0,5.1,36.0,742.0,861.55,626.06
2016,7,5,15,45,794.0,115.0,5.1,36.0,699.0,835.03,609.72
2016,7,5,16,0,781.0,112.0,5.1,36.0,656.0,805.7,591.51
2016,7,5,16,15,763.5,108.5,5.1,35.5,608.5,769.5,569.72
2016,7,5,16,30,746.0,105.0,5.1,35.0,561.0,731.2,546.19
2016,7,5,16,45,722.0,101.5,5.1,35.0,510.5,686.04,516.36
2016,7,5,17,0,698.0,98.0,5.1,35.0,460.0,642.49,487.07
2016,7,5,17,15,667.0,93.0,5.0,34.5,408.0,588.98,449.72
2016,7,5,17,30,636.0,88.0,4.9,34.0,356.0,535.68,411.52
2016,7,5,17,45,591.0,82.0,4.8,33.5,303.5,473.27,365.31
2016,7,5,18,0,546.0,76.0,4.7,33.0,251.0,413.12,319.33
2016,7,5,18,15,484.0,68.0,4.55,32.0,201.0,344.73,265.99
2016,7,5,18,30,422.0,60.0,4.4,31.0,151.0,281.19,214.64
2016,7,5,18,45,326.5,49.0,4.3,30.5,107.0,203.23,150.76
2016,7,5,19,0,231.0,38.0,4.2,30.0,63.0,140.16,97.54
2016,7,5,19,15,115.5,19.0,4.25,29.5,31.5,65.28,19.85
2016,7,5,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,6,5,45,36.0,13.0,4.7,25.0,15.5,11.1,0.0
2016,7,6,6,0,72.0,26.0,4.8,25.0,31.0,20.31,6.26
2016,7,6,6,15,167.0,43.5,4.9,25.5,68.5,33.62,22.0
2016,7,6,6,30,262.0,61.0,5.0,26.0,106.0,45.96,33.15
2016,7,6,6,45,357.0,70.0,5.15,26.5,155.0,52.41,39.0
2016,7,6,7,0,452.0,79.0,5.3,27.0,204.0,58.84,44.56
2016,7,6,7,15,504.5,87.0,5.4,27.5,255.5,65.28,49.93
2016,7,6,7,30,557.0,95.0,5.5,28.0,307.0,69.69,53.42
2016,7,6,7,45,607.0,97.5,5.6,28.5,361.0,69.93,53.33
2016,7,6,8,0,657.0,100.0,5.7,29.0,415.0,70.32,53.34
2016,7,6,8,15,684.0,105.0,5.75,29.5,466.5,72.09,54.49
2016,7,6,8,30,711.0,110.0,5.8,30.0,518.0,73.73,55.51
2016,7,6,8,45,735.5,112.0,5.9,30.5,567.5,84.28,63.84
2016,7,6,9,0,760.0,114.0,6.0,31.0,617.0,135.46,74.79
2016,7,6,9,15,775.5,117.0,6.0,31.5,662.0,188.68,108.39
2016,7,6,9,30,791.0,120.0,6.0,32.0,707.0,243.24,150.18
2016,7,6,9,45,804.5,121.5,6.05,32.5,747.5,297.33,194.75
2016,7,6,10,0,818.0,123.0,6.1,33.0,788.0,357.08,244.26
2016,7,6,10,15,827.0,125.0,6.05,33.0,822.5,409.66,288.65
2016,7,6,10,30,836.0,127.0,6.0,33.0,857.0,461.75,331.86
2016,7,6,10,45,843.5,128.0,6.0,33.5,885.5,511.69,371.8
2016,7,6,11,0,851.0,129.0,6.0,34.0,914.0,560.52,409.76
2016,7,6,11,15,855.5,130.0,5.95,34.5,934.5,606.27,444.31
2016,7,6,11,30,860.0,131.0,5.9,35.0,955.0,650.23,476.57
2016,7,6,11,45,864.0,131.0,5.9,35.5,969.0,691.14,505.98
2016,7,6,12,0,868.0,131.0,5.9,36.0,983.0,729.89,533.18
2016,7,6,12,15,869.5,131.0,5.85,36.0,988.5,764.53,557.78
2016,7,6,12,30,871.0,131.0,5.8,36.0,994.0,796.75,579.3
2016,7,6,12,45,870.0,131.5,5.8,36.5,992.0,824.94,596.96
2016,7,6,13,0,869.0,132.0,5.8,37.0,990.0,850.43,612.74
2016,7,6,13,15,867.0,131.5,5.75,37.0,979.5,871.18,626.41
2016,7,6,13,30,865.0,131.0,5.7,37.0,969.0,888.56,637.9
2016,7,6,13,45,860.0,130.5,5.7,37.0,951.0,899.75,645.64
2016,7,6,14,0,855.0,130.0,5.7,37.0,933.0,907.31,651.11
2016,7,6,14,15,849.5,128.5,5.7,37.0,908.0,909.84,653.4
2016,7,6,14,30,844.0,127.0,5.7,37.0,883.0,908.72,653.43
2016,7,6,14,45,829.0,129.5,5.7,37.0,849.5,899.13,647.98
2016,7,6,15,0,814.0,132.0,5.7,37.0,816.0,897.25,647.82
2016,7,6,15,15,803.0,129.5,5.7,36.5,778.0,879.59,638.56
2016,7,6,15,30,792.0,127.0,5.7,36.0,740.0,858.71,627.23
2016,7,6,15,45,773.5,126.0,5.7,36.0,696.0,829.83,609.15
2016,7,6,16,0,755.0,125.0,5.7,36.0,652.0,798.4,589.29
2016,7,6,16,15,736.5,121.5,5.7,35.5,604.5,762.03,567.1
2016,7,6,16,30,718.0,118.0,5.7,35.0,557.0,727.24,545.75
2016,7,6,16,45,688.0,115.0,5.75,35.0,505.5,678.91,513.49
2016,7,6,17,0,658.0,112.0,5.8,35.0,454.0,629.95,479.42
2016,7,6,17,15,624.5,106.5,5.7,34.5,402.0,575.53,441.07
2016,7,6,17,30,591.0,101.0,5.6,34.0,350.0,521.55,402.04
2016,7,6,17,45,541.0,94.5,5.55,33.5,297.5,457.21,354.09
2016,7,6,18,0,491.0,88.0,5.5,33.0,245.0,395.55,306.73
2016,7,6,18,15,425.0,78.5,5.3,32.0,195.5,321.28,248.64
2016,7,6,18,30,359.0,69.0,5.1,31.0,146.0,258.63,197.86
2016,7,6,18,45,264.5,55.0,4.95,30.5,103.0,185.52,137.82
2016,7,6,19,0,170.0,41.0,4.8,30.0,60.0,122.67,85.32
2016,7,6,19,15,85.0,20.5,4.7,29.5,30.0,52.65,14.43
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,5,45,0.0,6.5,4.9,25.0,6.5,5.55,0.0
2016,7,7,6,0,0.0,13.0,5.0,25.0,13.0,10.7,0.34
2016,7,7,6,15,0.0,30.0,5.1,25.5,30.0,24.72,14.66
2016,7,7,6,30,0.0,47.0,5.2,26.0,47.0,38.17,26.58
2016,7,7,6,45,0.5,69.0,5.35,26.5,69.0,55.06,41.23
2016,7,7,7,0,1.0,91.0,5.5,27.0,91.0,71.73,55.49
2016,7,7,7,15,46.0,120.5,5.55,27.5,137.5,90.77,71.45
2016,7,7,7,30,91.0,150.0,5.6,28.0,184.0,110.86,87.96
2016,7,7,7,45,385.0,122.0,5.65,29.0,301.0,83.92,64.89
2016,7,7,8,0,679.0,94.0,5.7,30.0,418.0,66.6,50.02
2016,7,7,8,15,452.5,170.0,5.75,30.5,397.0,111.38,86.58
2016,7,7,8,30,226.0,246.0,5.8,31.0,376.0,166.09,130.41
2016,7,7,8,45,506.5,174.5,5.85,31.5,499.5,112.76,86.66
2016,7,7,9,0,787.0,103.0,5.9,32.0,623.0,129.97,69.41
2016,7,7,9,15,801.5,105.5,5.9,32.5,668.0,184.31,103.55
2016,7,7,9,30,816.0,108.0,5.9,33.0,713.0,247.19,151.55
2016,7,7,9,45,829.0,109.0,5.9,33.5,753.5,301.34,196.08
2016,7,7,10,0,842.0,110.0,5.9,34.0,794.0,355.87,241.68
2016,7,7,10,15,850.5,112.0,5.85,34.5,828.5,409.53,286.27
2016,7,7,10,30,859.0,114.0,5.8,35.0,863.0,462.62,329.37
2016,7,7,10,45,865.0,115.0,5.8,35.5,891.0,512.97,369.36
2016,7,7,11,0,871.0,116.0,5.8,36.0,919.0,562.02,407.2
2016,7,7,11,15,875.5,117.0,5.75,36.0,940.0,608.69,443.01
2016,7,7,11,30,880.0,118.0,5.7,36.0,961.0,653.5,476.62
2016,7,7,11,45,874.5,124.0,5.7,36.5,972.0,693.32,504.96
2016,7,7,12,0,869.0,130.0,5.7,37.0,983.0,730.24,530.56
2016,7,7,12,15,870.0,130.5,5.65,37.0,988.5,764.98,555.01
2016,7,7,12,30,871.0,131.0,5.6,37.0,994.0,797.27,576.4
2016,7,7,12,45,868.0,132.0,5.55,37.5,991.0,824.28,592.9
2016,7,7,13,0,865.0,133.0,5.5,38.0,988.0,848.48,607.46
2016,7,7,13,15,863.0,132.5,5.45,38.0,977.5,869.2,620.98
2016,7,7,13,30,861.0,132.0,5.4,38.0,967.0,886.58,632.34
2016,7,7,13,45,853.0,133.5,5.4,38.0,948.0,896.84,639.39
2016,7,7,14,0,845.0,135.0,5.4,38.0,929.0,903.48,644.22
2016,7,7,14,15,839.0,133.5,5.4,38.0,904.0,905.63,646.24
2016,7,7,14,30,833.0,132.0,5.4,38.0,879.0,904.15,646.02
2016,7,7,14,45,824.0,131.0,5.4,38.0,846.5,896.82,642.12
2016,7,7,15,0,815.0,130.0,5.4,38.0,814.0,886.07,636.09
2016,7,7,15,15,804.0,127.5,5.4,37.5,776.5,879.31,634.18
2016,7,7,15,30,793.0,125.0,5.4,37.0,739.0,858.42,622.9
2016,7,7,15,45,775.5,124.0,5.4,37.0,695.0,830.4,605.57
2016,7,7,16,0,758.0,123.0,5.4,37.0,651.0,799.78,586.45
2016,7,7,16,15,739.5,119.5,5.45,36.5,604.0,763.33,564.63
2016,7,7,16,30,721.0,116.0,5.5,36.0,557.0,728.32,543.5
2016,7,7,16,45,694.5,112.0,5.55,35.5,506.0,681.44,513.59
2016,7,7,17,0,668.0,108.0,5.6,35.0,455.0,633.7,481.82
2016,7,7,17,15,635.5,102.5,5.55,34.5,403.0,579.6,443.93
2016,7,7,17,30,603.0,97.0,5.5,34.0,351.0,525.85,405.26
2016,7,7,17,45,560.5,89.5,5.45,33.5,299.5,464.52,359.69
2016,7,7,18,0,518.0,82.0,5.4,33.0,248.0,405.25,314.23
2016,7,7,18,15,454.0,73.0,5.25,32.0,198.0,335.8,259.85
2016,7,7,18,30,390.0,64.0,5.1,31.0,148.0,267.72,204.87
2016,7,7,18,45,302.0,51.5,5.0,30.5,105.0,197.17,146.56
2016,7,7,19,0,214.0,39.0,4.9,30.0,62.0,136.17,94.81
2016,7,7,19,15,107.0,19.5,4.75,29.5,31.0,63.69,17.68
2016,7,7,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,28.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,27.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.5,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,34.5,12.5,3.85,24.5,15.0,10.67,0.0
2016,7,8,6,0,69.0,25.0,4.0,25.0,30.0,19.55,4.7
2016,7,8,6,15,166.5,43.0,4.15,25.5,67.5,33.22,21.58
2016,7,8,6,30,264.0,61.0,4.3,26.0,105.0,46.01,33.16
2016,7,8,6,45,355.0,70.5,4.5,26.5,153.5,52.79,39.3
2016,7,8,7,0,446.0,80.0,4.7,27.0,202.0,59.53,45.14
2016,7,8,7,15,499.0,88.5,4.75,27.5,253.5,66.54,50.99
2016,7,8,7,30,552.0,97.0,4.8,28.0,305.0,71.27,54.75
2016,7,8,7,45,605.0,99.0,4.85,29.0,359.5,71.09,54.19
2016,7,8,8,0,658.0,101.0,4.9,30.0,414.0,71.12,53.78
2016,7,8,8,15,477.0,167.5,4.9,30.5,408.5,110.27,85.63
2016,7,8,8,30,296.0,234.0,4.9,31.0,403.0,151.91,118.86
2016,7,8,8,45,533.0,172.5,4.95,31.5,511.0,111.96,85.96
2016,7,8,9,0,770.0,111.0,5.0,32.0,619.0,133.7,72.88
2016,7,8,9,15,785.0,114.0,5.0,32.5,664.0,187.53,106.56
2016,7,8,9,30,800.0,117.0,5.0,33.0,709.0,242.63,148.46
2016,7,8,9,45,816.5,116.5,5.0,33.5,751.0,302.94,197.19
2016,7,8,10,0,833.0,116.0,5.0,34.0,793.0,357.01,242.03
2016,7,8,10,15,842.0,118.0,4.95,34.0,827.5,410.48,286.71
2016,7,8,10,30,851.0,120.0,4.9,34.0,862.0,463.44,330.1
2016,7,8,10,45,859.5,119.5,4.9,34.5,890.5,513.64,369.78
2016,7,8,11,0,868.0,119.0,4.9,35.0,919.0,562.78,407.46
2016,7,8,11,15,872.5,120.0,4.85,35.0,940.0,609.39,442.99
2016,7,8,11,30,877.0,121.0,4.8,35.0,961.0,654.16,476.29
2016,7,8,11,45,878.5,123.0,4.8,35.5,974.5,695.65,505.62
2016,7,8,12,0,880.0,125.0,4.8,36.0,988.0,734.77,532.58
2016,7,8,12,15,881.0,125.0,4.8,36.0,993.5,769.53,556.8
2016,7,8,12,30,882.0,125.0,4.8,36.0,999.0,801.78,578.14
2016,7,8,12,45,881.5,125.0,4.8,36.5,996.5,830.3,595.68
2016,7,8,13,0,881.0,125.0,4.8,37.0,994.0,856.05,611.31
2016,7,8,13,15,879.0,124.5,4.8,37.0,984.0,876.99,625.07
2016,7,8,13,30,877.0,124.0,4.8,37.0,974.0,894.53,636.7
2016,7,8,13,45,872.5,123.5,4.8,37.5,956.0,906.28,643.35
2016,7,8,14,0,868.0,123.0,4.8,38.0,938.0,914.35,647.69
2016,7,8,14,15,862.5,122.0,4.8,38.0,913.0,917.37,650.25
2016,7,8,14,30,857.0,121.0,4.8,38.0,888.0,916.7,650.57
2016,7,8,14,45,585.5,252.5,4.8,38.0,768.0,815.91,583.23
2016,7,8,15,0,314.0,384.0,4.8,38.0,648.0,676.55,484.42
2016,7,8,15,15,561.0,252.5,4.8,37.5,696.5,786.25,567.56
2016,7,8,15,30,808.0,121.0,4.8,37.0,745.0,868.51,626.8
2016,7,8,15,45,790.5,120.0,4.8,37.0,701.0,840.23,608.95
2016,7,8,16,0,773.0,119.0,4.8,37.0,657.0,809.32,589.91
2016,7,8,16,15,755.0,115.5,4.8,36.5,609.5,772.91,568.24
2016,7,8,16,30,737.0,112.0,4.8,36.0,562.0,734.39,544.83
2016,7,8,16,45,709.0,109.0,4.8,36.0,511.0,690.14,515.94
2016,7,8,17,0,681.0,106.0,4.8,36.0,460.0,641.93,483.36
2016,7,8,17,15,649.0,100.5,4.7,35.5,407.5,587.65,445.81
2016,7,8,17,30,617.0,95.0,4.6,35.0,355.0,533.66,407.5
2016,7,8,17,45,570.0,89.0,4.5,34.5,302.5,470.57,361.19
2016,7,8,18,0,523.0,83.0,4.4,34.0,250.0,409.85,315.17
2016,7,8,18,15,458.5,74.0,4.15,33.0,200.0,339.76,260.91
2016,7,8,18,30,394.0,65.0,3.9,32.0,150.0,271.32,206.18
2016,7,8,18,45,300.0,52.0,3.7,31.0,106.0,197.42,146.13
2016,7,8,19,0,206.0,39.0,3.5,30.0,62.0,133.71,92.88
2016,7,8,19,15,103.0,19.5,3.55,29.5,31.0,62.6,16.24
2016,7,8,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,5,45,7.5,11.0,3.45,24.5,11.5,9.39,0.0
2016,7,9,6,0,15.0,22.0,3.6,25.0,23.0,17.85,3.18
2016,7,9,6,15,66.5,42.5,3.75,25.5,52.5,33.06,21.4
2016,7,9,6,30,118.0,63.0,3.9,26.0,82.0,48.26,35.03
2016,7,9,6,45,173.5,79.5,4.05,26.5,120.0,59.31,44.8
2016,7,9,7,0,229.0,96.0,4.2,27.0,158.0,70.96,54.81
2016,7,9,7,15,273.0,114.0,4.2,27.5,204.5,83.18,65.02
2016,7,9,7,30,317.0,132.0,4.2,28.0,251.0,95.03,74.68
2016,7,9,7,45,328.0,154.0,4.2,28.5,294.0,108.53,85.5
2016,7,9,8,0,339.0,176.0,4.2,29.0,337.0,121.42,95.61
2016,7,9,8,15,351.0,197.5,4.2,29.5,381.5,133.4,104.84
2016,7,9,8,30,363.0,219.0,4.2,30.0,426.0,144.76,113.45
2016,7,9,8,45,256.5,260.0,4.2,30.5,412.5,165.09,129.15
2016,7,9,9,0,150.0,301.0,4.2,31.0,399.0,211.42,153.07
2016,7,9,9,15,210.0,318.0,4.15,31.5,467.0,246.06,174.53
2016,7,9,9,30,270.0,335.0,4.1,32.0,535.0,278.63,195.9
2016,7,9,9,45,224.0,363.0,4.1,32.5,535.5,315.56,225.35
2016,7,9,10,0,178.0,391.0,4.1,33.0,536.0,338.19,243.67
2016,7,9,10,15,505.5,260.5,4.05,33.5,696.0,378.6,268.49
2016,7,9,10,30,833.0,130.0,4.0,34.0,856.0,462.69,328.64
2016,7,9,10,45,839.0,131.5,4.0,34.5,883.5,512.32,367.41
2016,7,9,11,0,845.0,133.0,4.0,35.0,911.0,560.69,404.17
2016,7,9,11,15,559.5,300.5,3.95,35.0,821.0,567.32,408.88
2016,7,9,11,30,274.0,468.0,3.9,35.0,731.0,546.17,391.83
2016,7,9,11,45,556.5,309.0,3.85,35.5,852.0,634.43,456.72
2016,7,9,12,0,839.0,150.0,3.8,36.0,973.0,724.55,522.28
2016,7,9,12,15,840.0,150.5,3.75,36.0,978.0,758.53,545.59
2016,7,9,12,30,841.0,151.0,3.7,36.0,983.0,790.2,566.47
2016,7,9,12,45,836.5,153.0,3.65,36.5,979.5,816.27,582.03
2016,7,9,13,0,832.0,155.0,3.6,37.0,976.0,839.64,595.74
2016,7,9,13,15,829.5,154.5,3.55,37.0,965.5,859.75,608.56
2016,7,9,13,30,827.0,154.0,3.5,37.0,955.0,876.61,619.34
2016,7,9,13,45,569.5,299.5,3.5,37.0,847.0,814.27,575.74
2016,7,9,14,0,312.0,445.0,3.5,37.0,739.0,714.03,504.1
2016,7,9,14,15,553.5,300.0,3.45,37.0,802.5,819.96,581.27
2016,7,9,14,30,795.0,155.0,3.4,37.0,866.0,905.18,639.72
2016,7,9,14,45,629.0,239.0,3.35,37.0,789.0,844.11,599.07
2016,7,9,15,0,463.0,323.0,3.3,37.0,712.0,768.59,546.53
2016,7,9,15,15,611.5,232.0,3.2,36.5,720.5,818.34,585.45
2016,7,9,15,30,760.0,141.0,3.1,36.0,729.0,847.63,607.67
2016,7,9,15,45,738.0,141.0,3.05,36.0,684.5,817.23,588.62
2016,7,9,16,0,716.0,141.0,3.0,36.0,640.0,789.4,571.64
2016,7,9,16,15,696.0,137.0,3.0,35.5,593.0,752.15,549.64
2016,7,9,16,30,676.0,133.0,3.0,35.0,546.0,713.09,526.14
2016,7,9,16,45,642.0,130.5,3.0,35.0,494.5,663.31,493.16
2016,7,9,17,0,608.0,128.0,3.0,35.0,443.0,613.19,459.03
2016,7,9,17,15,497.5,134.5,2.85,34.5,373.5,511.86,387.15
2016,7,9,17,30,387.0,141.0,2.7,34.0,304.0,425.94,324.43
2016,7,9,17,45,347.0,127.5,2.55,33.5,258.0,369.81,283.23
2016,7,9,18,0,307.0,114.0,2.4,33.0,212.0,304.46,233.89
2016,7,9,18,15,260.0,96.5,2.35,32.5,168.5,247.14,189.23
2016,7,9,18,30,213.0,79.0,2.3,32.0,125.0,194.0,146.61
2016,7,9,18,45,150.5,60.0,2.25,31.5,88.0,137.14,100.47
2016,7,9,19,0,88.0,41.0,2.2,31.0,51.0,86.71,58.86
2016,7,9,19,15,44.0,20.5,2.5,30.5,25.5,36.45,6.49
2016,7,9,19,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,6.0,2.35,24.5,6.0,5.12,0.0
2016,7,10,6,0,0.0,12.0,2.5,25.0,12.0,9.88,0.0
2016,7,10,6,15,0.0,31.0,2.75,25.0,31.0,25.38,15.13
2016,7,10,6,30,0.0,50.0,3.0,25.0,50.0,40.22,28.39
2016,7,10,6,45,6.5,72.5,3.3,25.5,74.0,57.38,43.35
2016,7,10,7,0,13.0,95.0,3.6,26.0,98.0,74.38,57.94
2016,7,10,7,15,23.5,117.0,3.7,26.5,124.5,88.27,69.58
2016,7,10,7,30,34.0,139.0,3.8,27.0,151.0,103.61,82.17
2016,7,10,7,45,39.5,162.0,3.9,27.5,178.5,119.17,94.69
2016,7,10,8,0,45.0,185.0,4.0,28.0,206.0,134.39,106.7
2016,7,10,8,15,38.5,201.0,4.0,28.5,221.0,145.12,114.84
2016,7,10,8,30,32.0,217.0,4.0,29.0,236.0,155.54,122.64
2016,7,10,8,45,43.5,247.0,4.0,29.5,274.5,174.03,136.84
2016,7,10,9,0,55.0,277.0,4.0,30.0,313.0,200.28,148.35
2016,7,10,9,15,85.0,310.5,3.95,30.5,371.5,233.27,170.77
2016,7,10,9,30,115.0,344.0,3.9,31.0,430.0,261.48,189.93
2016,7,10,9,45,122.0,366.5,3.9,31.5,462.0,290.79,211.25
2016,7,10,10,0,129.0,389.0,3.9,32.0,494.0,321.23,233.42
2016,7,10,10,15,93.5,390.5,3.9,32.5,468.5,330.09,240.52
2016,7,10,10,30,58.0,392.0,3.9,33.0,443.0,326.21,237.81
2016,7,10,10,45,41.5,369.5,3.9,33.5,406.5,309.83,225.63
2016,7,10,11,0,25.0,347.0,3.9,34.0,370.0,290.21,210.95
2016,7,10,11,15,28.0,352.5,3.9,34.0,379.0,300.85,218.64
2016,7,10,11,30,31.0,358.0,3.9,34.0,388.0,311.76,226.47
2016,7,10,11,45,56.5,417.0,3.9,34.5,472.5,380.96,275.66
2016,7,10,12,0,82.0,476.0,3.9,35.0,557.0,453.76,326.32
2016,7,10,12,15,246.0,455.0,3.9,35.0,698.5,573.06,412.02
2016,7,10,12,30,410.0,434.0,3.9,35.0,840.0,701.12,501.58
2016,7,10,12,45,401.0,434.5,3.95,35.5,831.0,714.38,509.2
2016,7,10,13,0,392.0,435.0,4.0,36.0,822.0,725.46,515.9
2016,7,10,13,15,335.5,455.0,4.05,36.0,784.0,710.42,505.07
2016,7,10,13,30,279.0,475.0,4.1,36.0,746.0,691.87,491.89
2016,7,10,13,45,284.0,464.0,4.15,36.0,735.0,697.39,496.51
2016,7,10,14,0,289.0,453.0,4.2,36.0,724.0,701.11,499.86
2016,7,10,14,15,526.0,314.0,4.2,36.0,791.0,808.71,578.77
2016,7,10,14,30,763.0,175.0,4.2,36.0,858.0,895.96,640.57
2016,7,10,14,45,746.0,177.0,4.2,36.0,824.5,884.6,633.47
2016,7,10,15,0,729.0,179.0,4.2,36.0,791.0,877.19,629.7
2016,7,10,15,15,716.0,176.0,4.2,36.0,754.0,858.32,618.46
2016,7,10,15,30,703.0,173.0,4.2,36.0,717.0,836.5,605.37
2016,7,10,15,45,673.5,175.5,4.25,36.0,671.5,803.17,584.77
2016,7,10,16,0,644.0,178.0,4.3,36.0,626.0,767.84,562.37
2016,7,10,16,15,621.5,172.5,4.3,35.5,579.5,728.57,537.9
2016,7,10,16,30,599.0,167.0,4.3,35.0,533.0,687.75,511.91
2016,7,10,16,45,551.5,166.5,4.3,34.5,480.5,624.39,469.22
2016,7,10,17,0,504.0,166.0,4.3,34.0,428.0,570.05,431.84
2016,7,10,17,15,465.5,156.5,4.1,33.5,377.0,513.99,392.23
2016,7,10,17,30,427.0,147.0,3.9,33.0,326.0,459.34,352.69
2016,7,10,17,45,360.0,138.0,3.75,33.0,274.0,377.19,290.83
2016,7,10,18,0,293.0,129.0,3.6,33.0,222.0,314.46,242.21
2016,7,10,18,15,230.5,110.5,3.4,32.0,175.0,249.02,191.4
2016,7,10,18,30,168.0,92.0,3.2,31.0,128.0,189.53,144.01
2016,7,10,18,45,99.5,67.5,3.0,30.5,87.0,118.9,87.18
2016,7,10,19,0,31.0,43.0,2.8,30.0,46.0,56.84,37.28
2016,7,10,19,15,15.5,21.5,2.9,29.5,23.0,25.69,2.47
2016,7,10,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,24.5,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,3.5,9.5,4.5,24.5,9.5,8.11,0.0
2016,7,11,6,0,7.0,19.0,4.6,25.0,19.0,15.63,0.71
2016,7,11,6,15,59.5,45.0,4.75,25.5,54.5,34.54,22.47
2016,7,11,6,30,112.0,71.0,4.9,26.0,90.0,53.03,38.97
2016,7,11,6,45,191.5,89.5,5.1,26.5,135.5,65.92,50.37
2016,7,11,7,0,271.0,108.0,5.3,27.0,181.0,78.98,61.6
2016,7,11,7,15,328.0,122.5,5.45,27.5,230.5,89.07,70.01
2016,7,11,7,30,385.0,137.0,5.6,28.0,280.0,95.66,75.26
2016,7,11,7,45,290.5,166.5,5.75,28.5,284.0,115.61,91.48
2016,7,11,8,0,196.0,196.0,5.9,29.0,288.0,136.96,108.57
2016,7,11,8,15,388.5,178.0,6.0,29.5,389.0,115.59,90.4
2016,7,11,8,30,581.0,160.0,6.1,30.0,490.0,104.96,81.19
2016,7,11,8,45,617.0,161.5,6.2,30.5,541.0,104.59,80.45
2016,7,11,9,0,653.0,163.0,6.3,31.0,592.0,150.36,90.22
2016,7,11,9,15,464.0,248.0,6.35,31.5,564.0,223.16,147.59
2016,7,11,9,30,275.0,333.0,6.4,32.0,536.0,278.51,196.71
2016,7,11,9,45,503.5,254.0,6.5,32.5,651.5,304.54,209.75
2016,7,11,10,0,732.0,175.0,6.6,33.0,767.0,356.45,246.05
2016,7,11,10,15,743.5,178.0,6.6,33.5,802.5,408.7,289.06
2016,7,11,10,30,755.0,181.0,6.6,34.0,838.0,464.08,333.42
2016,7,11,10,45,766.0,181.5,6.65,34.5,867.5,513.16,372.25
2016,7,11,11,0,777.0,182.0,6.7,35.0,897.0,561.77,409.74
2016,7,11,11,15,783.0,184.0,6.65,35.0,918.5,607.88,445.18
2016,7,11,11,30,789.0,186.0,6.6,35.0,940.0,652.62,478.84
2016,7,11,11,45,785.5,192.5,6.6,35.5,952.0,692.86,507.59
2016,7,11,12,0,782.0,199.0,6.6,36.0,964.0,730.73,533.99
2016,7,11,12,15,783.5,199.5,6.55,36.0,970.5,765.26,558.7
2016,7,11,12,30,785.0,200.0,6.5,36.0,977.0,797.65,581.56
2016,7,11,12,45,783.5,200.5,6.45,36.5,974.5,825.35,599.66
2016,7,11,13,0,782.0,201.0,6.4,37.0,972.0,850.43,615.33
2016,7,11,13,15,779.5,200.5,6.3,37.0,962.0,870.83,628.72
2016,7,11,13,30,777.0,200.0,6.2,37.0,952.0,887.97,639.95
2016,7,11,13,45,770.5,199.5,6.15,37.0,934.0,898.11,646.82
2016,7,11,14,0,764.0,199.0,6.1,37.0,916.0,904.7,651.44
2016,7,11,14,15,757.0,196.5,6.05,37.0,890.5,905.47,652.34
2016,7,11,14,30,750.0,194.0,6.0,37.0,865.0,902.69,651.02
2016,7,11,14,45,747.5,187.0,5.95,37.0,835.0,904.14,652.65
2016,7,11,15,0,745.0,180.0,5.9,37.0,805.0,893.94,646.64
