Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,15,15,732.0,176.5,5.85,36.5,767.0,874.42,635.89
2016,7,11,15,30,719.0,173.0,5.8,36.0,729.0,851.88,623.15
2016,7,11,15,45,698.5,170.5,5.8,36.0,685.0,820.97,603.62
2016,7,11,16,0,678.0,168.0,5.8,36.0,641.0,787.72,582.44
2016,7,11,16,15,656.0,163.0,5.75,35.5,593.0,748.58,557.79
2016,7,11,16,30,634.0,158.0,5.7,35.0,545.0,707.76,531.29
2016,7,11,16,45,600.0,153.5,5.7,35.0,494.0,656.75,496.0
2016,7,11,17,0,566.0,149.0,5.7,35.0,443.0,598.43,454.99
2016,7,11,17,15,528.0,141.0,5.6,34.5,391.0,541.94,415.0
2016,7,11,17,30,490.0,133.0,5.5,34.0,339.0,486.66,374.89
2016,7,11,17,45,434.5,123.5,5.45,33.5,286.5,420.63,325.54
2016,7,11,18,0,379.0,114.0,5.4,33.0,234.0,358.34,277.68
2016,7,11,18,15,311.0,99.5,5.3,32.0,185.5,278.18,215.23
2016,7,11,18,30,243.0,85.0,5.2,31.0,137.0,216.34,165.38
2016,7,11,18,45,160.5,65.0,5.1,30.5,95.0,148.59,110.04
2016,7,11,19,0,78.0,45.0,5.0,30.0,53.0,83.07,56.46
2016,7,11,19,15,39.0,22.5,5.0,29.5,26.5,37.98,5.11
2016,7,11,19,30,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,27.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,26.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,24.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,24.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,12,5,45,20.5,11.5,4.9,24.5,12.5,9.82,0.0
2016,7,12,6,0,41.0,23.0,5.0,25.0,25.0,18.27,0.79
2016,7,12,6,15,132.5,42.5,5.15,25.5,62.0,32.66,20.87
2016,7,12,6,30,224.0,62.0,5.3,26.0,99.0,47.16,34.03
2016,7,12,6,45,321.5,72.5,5.45,26.5,147.5,54.1,40.36
2016,7,12,7,0,419.0,83.0,5.6,27.0,196.0,61.5,46.8
2016,7,12,7,15,475.0,92.5,5.6,27.5,247.5,67.76,52.04
2016,7,12,7,30,531.0,102.0,5.6,28.0,299.0,75.16,58.05
2016,7,12,7,45,401.0,144.0,5.7,28.5,306.5,98.68,77.4
2016,7,12,8,0,271.0,186.0,5.8,29.0,314.0,126.39,99.88
2016,7,12,8,15,263.0,212.5,5.85,29.5,349.0,140.66,110.98
2016,7,12,8,30,255.0,239.0,5.9,30.0,384.0,154.09,121.25
2016,7,12,8,45,503.5,179.0,5.95,30.5,498.0,114.55,88.53
2016,7,12,9,0,752.0,119.0,6.0,31.0,612.0,137.03,76.67
2016,7,12,9,15,768.0,122.5,6.0,31.5,657.5,190.5,110.18
2016,7,12,9,30,784.0,126.0,6.0,32.0,703.0,245.42,152.09
2016,7,12,9,45,798.5,127.0,6.0,32.5,744.0,299.38,196.44
2016,7,12,10,0,813.0,128.0,6.0,33.0,785.0,354.08,242.14
2016,7,12,10,15,822.0,130.0,5.95,33.5,819.5,411.56,289.5
2016,7,12,10,30,831.0,132.0,5.9,34.0,854.0,463.81,332.0
2016,7,12,10,45,548.0,289.0,5.9,34.5,772.0,486.25,352.13
2016,7,12,11,0,265.0,446.0,5.9,35.0,690.0,484.05,350.73
2016,7,12,11,15,271.5,456.0,5.85,35.0,711.5,516.04,374.13
2016,7,12,11,30,278.0,466.0,5.8,35.0,733.0,548.27,397.31
2016,7,12,11,45,301.5,466.0,5.8,35.5,759.0,584.54,422.57
2016,7,12,12,0,325.0,466.0,5.8,36.0,785.0,621.9,448.28
2016,7,12,12,15,348.0,455.5,5.75,36.0,799.0,651.25,469.2
2016,7,12,12,30,371.0,445.0,5.7,36.0,813.0,680.69,490.09
2016,7,12,12,45,629.0,282.0,5.7,36.5,903.0,775.87,560.41
2016,7,12,13,0,887.0,119.0,5.7,37.0,993.0,859.32,618.49
2016,7,12,13,15,884.5,118.5,5.65,37.0,983.0,879.98,631.76
2016,7,12,13,30,882.0,118.0,5.6,37.0,973.0,897.19,643.09
2016,7,12,13,45,592.0,283.5,5.6,37.5,852.5,823.12,590.03
2016,7,12,14,0,302.0,449.0,5.6,38.0,732.0,710.47,506.31
2016,7,12,14,15,582.5,281.5,5.55,38.0,809.0,833.86,597.74
2016,7,12,14,30,863.0,114.0,5.5,38.0,886.0,919.5,657.07
2016,7,12,14,45,853.5,113.5,5.5,38.0,853.5,911.97,652.59
2016,7,12,15,0,844.0,113.0,5.5,38.0,821.0,900.91,646.39
2016,7,12,15,15,834.0,111.0,5.5,37.5,783.0,884.47,638.1
2016,7,12,15,30,824.0,109.0,5.5,37.0,745.0,864.75,627.68
2016,7,12,15,45,805.5,109.0,5.5,37.0,700.5,845.71,616.41
2016,7,12,16,0,787.0,109.0,5.5,37.0,656.0,814.7,597.05
2016,7,12,16,15,769.0,105.5,5.5,36.5,608.0,777.85,574.85
2016,7,12,16,30,751.0,102.0,5.5,36.0,560.0,738.89,550.89
2016,7,12,16,45,720.0,101.0,5.55,35.5,508.0,690.73,520.22
2016,7,12,17,0,689.0,100.0,5.6,35.0,456.0,644.87,490.5
2016,7,12,17,15,657.0,95.0,5.55,34.5,404.0,590.71,452.66
2016,7,12,17,30,625.0,90.0,5.5,34.0,352.0,536.84,413.98
2016,7,12,17,45,576.5,84.0,5.5,33.5,299.0,472.29,366.09
2016,7,12,18,0,528.0,78.0,5.5,33.0,246.0,410.3,318.58
2016,7,12,18,15,464.5,69.5,5.4,32.5,196.0,340.81,263.58
2016,7,12,18,30,401.0,61.0,5.3,32.0,146.0,276.35,210.9
2016,7,12,18,45,306.0,49.0,5.25,31.5,103.0,198.21,146.83
2016,7,12,19,0,211.0,37.0,5.2,31.0,60.0,134.63,92.91
2016,7,12,19,15,105.5,18.5,5.15,30.5,30.0,62.34,9.5
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,28.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,13,5,45,36.5,11.0,4.05,25.5,13.0,9.39,0.0
2016,7,13,6,0,73.0,22.0,4.2,26.0,26.0,17.29,0.0
2016,7,13,6,15,179.0,38.0,4.35,26.5,63.0,29.12,17.86
2016,7,13,6,30,285.0,54.0,4.5,27.0,100.0,41.04,28.75
2016,7,13,6,45,384.5,62.0,4.65,27.5,149.5,46.95,34.15
2016,7,13,7,0,484.0,70.0,4.8,28.0,199.0,54.09,40.33
2016,7,13,7,15,537.0,77.0,4.9,28.5,251.0,58.19,43.74
2016,7,13,7,30,590.0,84.0,5.0,29.0,303.0,62.2,46.93
2016,7,13,7,45,642.5,85.5,5.15,29.5,358.0,62.18,46.66
2016,7,13,8,0,695.0,87.0,5.3,30.0,413.0,62.35,46.52
2016,7,13,8,15,721.0,91.0,5.4,30.5,465.0,69.85,52.43
2016,7,13,8,30,747.0,95.0,5.5,31.0,517.0,71.44,53.43
2016,7,13,8,45,771.5,96.0,5.6,31.5,567.5,72.66,54.11
2016,7,13,9,0,796.0,97.0,5.7,32.0,618.0,125.6,66.12
2016,7,13,9,15,810.5,99.5,5.7,32.5,663.5,189.0,106.83
2016,7,13,9,30,825.0,102.0,5.7,33.0,709.0,244.54,149.17
2016,7,13,9,45,837.5,103.0,5.75,34.0,750.0,299.36,193.91
2016,7,13,10,0,850.0,104.0,5.8,35.0,791.0,354.51,239.54
2016,7,13,10,15,858.0,106.0,5.85,35.0,825.5,408.76,285.17
2016,7,13,10,30,866.0,108.0,5.9,35.0,860.0,462.39,329.48
2016,7,13,10,45,872.5,109.0,5.95,35.5,888.5,513.7,370.34
2016,7,13,11,0,879.0,110.0,6.0,36.0,917.0,563.75,409.07
2016,7,13,11,15,883.5,110.5,6.0,36.0,938.0,610.78,445.36
2016,7,13,11,30,888.0,111.0,6.0,36.0,959.0,655.93,479.47
2016,7,13,11,45,546.0,304.0,6.0,36.5,828.0,625.45,453.81
2016,7,13,12,0,204.0,497.0,6.0,37.0,697.0,559.99,401.89
2016,7,13,12,15,528.5,320.0,6.0,37.0,842.0,680.99,492.92
2016,7,13,12,30,853.0,143.0,6.0,37.0,987.0,796.62,577.97
2016,7,13,12,45,851.0,144.0,6.05,37.5,984.5,824.38,595.17
2016,7,13,13,0,849.0,145.0,6.1,38.0,982.0,849.44,610.86
2016,7,13,13,15,847.0,144.5,6.1,38.0,971.5,870.28,624.84
2016,7,13,13,30,845.0,144.0,6.1,38.0,961.0,887.83,636.71
2016,7,13,13,45,840.0,143.0,6.1,38.0,943.0,898.8,644.32
2016,7,13,14,0,835.0,142.0,6.1,38.0,925.0,906.17,649.67
2016,7,13,14,15,829.0,141.0,6.05,38.0,900.5,909.01,651.92
2016,7,13,14,30,823.0,140.0,6.0,38.0,876.0,908.25,651.94
2016,7,13,14,45,801.5,146.0,6.0,38.0,841.0,908.63,653.1
2016,7,13,15,0,780.0,152.0,6.0,38.0,806.0,893.64,644.18
2016,7,13,15,15,768.5,149.0,5.95,37.5,768.5,875.56,634.47
2016,7,13,15,30,757.0,146.0,5.9,37.0,731.0,854.32,622.65
2016,7,13,15,45,737.0,145.0,5.9,37.0,687.0,824.64,604.03
2016,7,13,16,0,717.0,144.0,5.9,37.0,643.0,797.8,587.33
2016,7,13,16,15,696.5,140.0,5.85,36.5,595.5,760.02,563.99
2016,7,13,16,30,676.0,136.0,5.8,36.0,548.0,720.43,539.13
2016,7,13,16,45,644.0,132.5,5.75,35.5,497.0,670.91,506.29
2016,7,13,17,0,612.0,129.0,5.7,35.0,446.0,620.91,472.11
2016,7,13,17,15,576.0,122.5,5.6,34.5,394.0,564.84,432.58
2016,7,13,17,30,540.0,116.0,5.5,34.0,342.0,509.41,392.53
2016,7,13,17,45,489.0,107.5,5.4,34.0,290.0,438.11,338.74
2016,7,13,18,0,438.0,99.0,5.3,34.0,238.0,376.89,291.17
2016,7,13,18,15,370.0,87.0,5.0,33.0,189.0,306.66,236.3
2016,7,13,18,30,302.0,75.0,4.7,32.0,140.0,242.53,184.7
2016,7,13,18,45,214.0,58.5,4.45,31.5,97.5,163.13,120.31
2016,7,13,19,0,126.0,42.0,4.2,31.0,55.0,103.3,70.5
2016,7,13,19,15,63.0,21.0,4.05,30.5,27.5,47.51,4.17
2016,7,13,19,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,5,45,57.5,10.5,3.6,24.5,13.5,8.96,0.0
2016,7,14,6,0,115.0,21.0,3.8,25.0,27.0,16.31,0.0
2016,7,14,6,15,234.5,34.5,3.95,25.5,66.0,26.67,15.9
2016,7,14,6,30,354.0,48.0,4.1,26.0,105.0,38.7,26.9
2016,7,14,6,45,434.5,57.0,4.25,26.5,153.5,44.98,32.62
2016,7,14,7,0,515.0,66.0,4.4,27.0,202.0,51.16,38.02
2016,7,14,7,15,567.5,72.5,4.5,27.5,255.0,55.05,41.28
2016,7,14,7,30,620.0,79.0,4.6,28.0,308.0,58.87,44.33
2016,7,14,7,45,654.5,85.0,4.75,28.5,361.0,62.01,46.73
2016,7,14,8,0,689.0,91.0,4.9,29.0,414.0,65.01,48.95
2016,7,14,8,15,716.0,95.0,4.9,29.5,466.5,72.71,55.03
2016,7,14,8,30,743.0,99.0,4.9,30.0,519.0,74.2,55.93
2016,7,14,8,45,549.0,182.0,4.95,31.0,508.0,117.08,90.41
2016,7,14,9,0,355.0,265.0,5.0,32.0,497.0,198.31,136.2
2016,7,14,9,15,582.5,189.5,4.95,32.5,603.0,202.0,125.81
2016,7,14,9,30,810.0,114.0,4.9,33.0,709.0,242.46,147.92
2016,7,14,9,45,820.0,117.0,4.85,33.5,749.5,304.35,198.1
2016,7,14,10,0,830.0,120.0,4.8,34.0,790.0,359.3,243.7
2016,7,14,10,15,838.5,122.0,4.75,34.0,825.0,412.85,288.37
2016,7,14,10,30,847.0,124.0,4.7,34.0,860.0,465.85,331.71
2016,7,14,10,45,851.5,126.5,4.7,34.5,887.5,516.48,371.57
2016,7,14,11,0,856.0,129.0,4.7,35.0,915.0,565.7,409.14
2016,7,14,11,15,860.5,130.5,4.7,35.5,936.0,612.6,443.91
2016,7,14,11,30,865.0,132.0,4.7,36.0,957.0,657.7,476.38
2016,7,14,11,45,867.5,132.5,4.7,36.5,970.5,698.74,505.25
2016,7,14,12,0,870.0,133.0,4.7,37.0,984.0,737.49,531.83
2016,7,14,12,15,870.5,133.5,4.7,37.0,989.5,772.38,556.07
2016,7,14,12,30,871.0,134.0,4.7,37.0,995.0,804.76,577.37
2016,7,14,12,45,868.5,135.0,4.75,37.0,991.5,832.56,595.76
2016,7,14,13,0,866.0,136.0,4.8,37.0,988.0,857.52,612.32
2016,7,14,13,15,863.5,135.5,4.85,37.0,978.0,878.15,626.18
2016,7,14,13,30,861.0,135.0,4.9,37.0,968.0,895.41,637.94
2016,7,14,13,45,854.5,135.5,4.95,37.0,949.0,906.42,645.75
2016,7,14,14,0,848.0,136.0,5.0,37.0,930.0,913.8,651.34
2016,7,14,14,15,842.0,134.5,5.05,37.0,905.0,916.17,653.82
2016,7,14,14,30,836.0,133.0,5.1,37.0,880.0,914.89,654.06
2016,7,14,14,45,825.0,132.5,5.15,37.0,847.5,906.33,649.68
2016,7,14,15,0,814.0,132.0,5.2,37.0,815.0,905.63,650.6
2016,7,14,15,15,803.5,130.0,5.25,36.5,777.0,889.02,642.47
2016,7,14,15,30,793.0,128.0,5.3,36.0,739.0,869.16,632.25
2016,7,14,15,45,776.5,126.0,5.35,36.0,695.5,840.91,615.03
2016,7,14,16,0,760.0,124.0,5.4,36.0,652.0,809.99,595.95
2016,7,14,16,15,741.5,120.5,5.35,35.5,604.5,773.36,573.58
2016,7,14,16,30,723.0,117.0,5.3,35.0,557.0,738.38,552.13
2016,7,14,16,45,694.5,113.5,5.25,35.0,505.5,690.21,519.94
2016,7,14,17,0,666.0,110.0,5.2,35.0,454.0,641.28,486.33
2016,7,14,17,15,632.5,104.5,5.05,34.5,401.5,586.19,447.74
2016,7,14,17,30,599.0,99.0,4.9,34.0,349.0,531.5,408.45
2016,7,14,17,45,547.5,93.0,4.8,33.5,296.0,465.87,359.84
2016,7,14,18,0,496.0,87.0,4.7,33.0,243.0,402.99,311.82
2016,7,14,18,15,429.0,77.0,4.45,32.5,193.5,326.7,251.94
2016,7,14,18,30,362.0,67.0,4.2,32.0,144.0,262.18,199.54
2016,7,14,18,45,262.5,53.0,4.0,31.5,100.5,185.96,137.39
2016,7,14,19,0,163.0,39.0,3.8,31.0,57.0,120.71,82.78
2016,7,14,19,15,81.5,19.5,3.8,30.5,28.5,51.12,2.5
2016,7,14,19,30,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,30.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,10.5,10.0,3.65,24.5,10.5,8.54,0.0
2016,7,15,6,0,21.0,20.0,3.8,25.0,21.0,16.2,0.0
2016,7,15,6,15,103.0,41.5,3.85,25.5,57.0,31.79,19.94
2016,7,15,6,30,185.0,63.0,3.9,26.0,93.0,47.56,34.29
2016,7,15,6,45,278.0,76.5,4.0,26.5,140.5,56.79,42.6
2016,7,15,7,0,371.0,90.0,4.1,27.0,188.0,66.14,50.71
2016,7,15,7,15,430.0,101.0,4.15,27.5,239.5,73.27,56.68
2016,7,15,7,30,489.0,112.0,4.2,28.0,291.0,80.19,62.27
2016,7,15,7,45,537.5,118.0,4.3,28.5,344.5,83.5,64.7
2016,7,15,8,0,586.0,124.0,4.4,29.0,398.0,86.85,67.11
2016,7,15,8,15,618.0,130.5,4.4,29.5,450.5,88.9,68.41
2016,7,15,8,30,650.0,137.0,4.4,30.0,503.0,90.8,69.55
2016,7,15,8,45,666.5,145.0,4.45,31.0,551.0,94.58,72.09
2016,7,15,9,0,683.0,153.0,4.5,32.0,599.0,146.21,85.64
2016,7,15,9,15,701.5,157.0,4.45,32.5,644.5,197.39,117.4
2016,7,15,9,30,720.0,161.0,4.4,33.0,690.0,250.44,157.18
2016,7,15,9,45,729.0,167.5,4.35,33.5,729.5,304.34,200.65
2016,7,15,10,0,738.0,174.0,4.3,34.0,769.0,358.58,244.89
2016,7,15,10,15,749.0,177.0,4.15,34.5,804.0,415.3,290.2
2016,7,15,10,30,760.0,180.0,4.0,35.0,839.0,466.93,330.78
2016,7,15,10,45,762.0,186.0,3.85,35.5,865.5,516.18,368.47
2016,7,15,11,0,764.0,192.0,3.7,36.0,892.0,564.13,403.91
2016,7,15,11,15,769.5,193.5,3.55,36.0,913.0,609.29,437.17
2016,7,15,11,30,775.0,195.0,3.4,36.0,934.0,653.08,468.55
2016,7,15,11,45,773.0,199.5,3.3,36.5,945.5,692.53,495.21
2016,7,15,12,0,771.0,204.0,3.2,37.0,957.0,729.74,519.6
2016,7,15,12,15,772.0,204.5,3.2,37.0,963.0,763.8,542.93
2016,7,15,12,30,773.0,205.0,3.2,37.0,969.0,795.69,564.47
2016,7,15,12,45,769.0,206.5,3.2,37.5,965.5,822.04,580.87
2016,7,15,13,0,765.0,208.0,3.2,38.0,962.0,845.67,595.15
2016,7,15,13,15,762.0,207.5,3.3,38.0,952.0,865.48,608.42
2016,7,15,13,30,759.0,207.0,3.4,38.0,942.0,882.06,619.72
2016,7,15,13,45,753.0,206.0,3.5,38.0,923.5,892.13,626.99
2016,7,15,14,0,747.0,205.0,3.6,38.0,905.0,907.47,637.77
2016,7,15,14,15,739.5,203.0,3.7,38.0,880.0,908.28,639.37
2016,7,15,14,30,732.0,201.0,3.8,38.0,855.0,905.6,638.93
2016,7,15,14,45,722.0,198.0,3.95,38.0,823.0,896.17,634.54
2016,7,15,15,0,712.0,195.0,4.1,38.0,791.0,883.45,628.09
2016,7,15,15,15,698.0,191.5,4.1,38.0,753.5,863.38,616.24
2016,7,15,15,30,684.0,188.0,4.1,38.0,716.0,840.4,602.55
2016,7,15,15,45,668.5,182.5,4.2,38.0,673.0,811.32,585.23
2016,7,15,16,0,653.0,177.0,4.3,38.0,630.0,779.78,566.01
2016,7,15,16,15,630.0,171.5,4.3,37.5,582.5,739.72,541.32
2016,7,15,16,30,607.0,166.0,4.3,37.0,535.0,698.08,515.11
2016,7,15,16,45,577.0,159.0,4.3,36.5,485.0,648.19,482.56
2016,7,15,17,0,547.0,152.0,4.3,36.0,435.0,591.2,444.37
2016,7,15,17,15,508.0,143.5,4.15,35.5,383.0,533.95,404.47
2016,7,15,17,30,469.0,135.0,4.0,35.0,331.0,478.05,364.53
2016,7,15,17,45,414.5,124.5,3.85,35.0,279.5,412.16,315.29
2016,7,15,18,0,360.0,114.0,3.7,35.0,228.0,349.99,267.67
2016,7,15,18,15,292.5,99.0,3.4,34.0,179.5,270.13,206.36
2016,7,15,18,30,225.0,84.0,3.1,33.0,131.0,208.62,157.48
2016,7,15,18,45,144.0,63.0,2.8,32.0,90.0,140.79,103.07
2016,7,15,19,0,63.0,42.0,2.5,31.0,49.0,74.64,49.63
2016,7,15,19,15,31.5,21.0,2.55,30.5,24.5,34.04,0.0
2016,7,15,19,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,30.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,6.0,2.7,23.5,6.0,5.12,0.0
2016,7,16,6,0,0.0,12.0,2.9,24.0,12.0,9.89,0.0
2016,7,16,6,15,5.0,32.0,2.95,24.5,33.0,25.9,15.22
2016,7,16,6,30,10.0,52.0,3.0,25.0,54.0,41.38,29.24
2016,7,16,6,45,27.5,74.5,3.15,25.5,81.5,57.49,43.37
2016,7,16,7,0,45.0,97.0,3.3,26.0,109.0,73.76,57.38
2016,7,16,7,15,58.0,119.5,3.3,26.5,138.5,89.74,70.82
2016,7,16,7,30,71.0,142.0,3.3,27.0,168.0,105.43,83.71
2016,7,16,7,45,125.0,167.5,3.35,28.0,222.5,118.76,94.16
2016,7,16,8,0,179.0,193.0,3.4,29.0,277.0,134.92,106.7
2016,7,16,8,15,233.0,212.0,3.4,29.5,334.5,140.03,110.23
2016,7,16,8,30,287.0,231.0,3.4,30.0,392.0,150.37,117.95
2016,7,16,8,45,383.0,226.5,3.45,30.5,463.0,149.08,116.25
2016,7,16,9,0,479.0,222.0,3.5,31.0,534.0,174.58,114.3
2016,7,16,9,15,455.5,251.0,3.45,31.5,565.5,224.18,148.0
2016,7,16,9,30,432.0,280.0,3.4,32.0,597.0,271.29,184.06
2016,7,16,9,45,444.0,293.0,3.4,33.0,635.0,314.94,217.22
2016,7,16,10,0,456.0,306.0,3.4,34.0,673.0,359.79,251.46
2016,7,16,10,15,438.5,329.5,3.35,34.5,695.5,401.51,283.97
2016,7,16,10,30,421.0,353.0,3.3,35.0,718.0,441.11,313.96
2016,7,16,10,45,637.5,242.5,3.3,35.5,816.0,495.34,353.3
2016,7,16,11,0,854.0,132.0,3.3,36.0,914.0,567.9,406.41
2016,7,16,11,15,858.5,133.5,3.3,36.0,935.5,614.87,441.38
2016,7,16,11,30,863.0,135.0,3.3,36.0,957.0,660.05,474.33
2016,7,16,11,45,852.5,145.0,3.3,36.5,967.0,699.33,501.27
2016,7,16,12,0,842.0,155.0,3.3,37.0,977.0,735.36,525.29
2016,7,16,12,15,843.0,155.5,3.35,37.0,983.0,769.97,549.38
2016,7,16,12,30,844.0,156.0,3.4,37.0,989.0,802.24,570.73
2016,7,16,12,45,842.5,156.5,3.5,37.5,986.5,830.09,587.91
2016,7,16,13,0,841.0,157.0,3.6,38.0,984.0,855.28,603.34
2016,7,16,13,15,838.5,156.0,3.65,38.0,973.5,875.44,616.58
2016,7,16,13,30,836.0,155.0,3.7,38.0,963.0,892.31,627.81
2016,7,16,13,45,830.5,154.5,3.8,38.0,945.0,903.43,635.74
2016,7,16,14,0,825.0,154.0,3.9,38.0,927.0,924.2,649.98
2016,7,16,14,15,818.0,152.5,4.0,38.0,901.5,925.81,652.04
2016,7,16,14,30,811.0,151.0,4.1,38.0,876.0,923.75,651.99
2016,7,16,14,45,807.0,146.0,4.2,38.0,845.0,917.33,649.27
2016,7,16,15,0,803.0,141.0,4.3,38.0,814.0,907.27,644.33
2016,7,16,15,15,791.5,138.5,4.35,37.5,775.5,889.39,635.5
2016,7,16,15,30,780.0,136.0,4.4,37.0,737.0,868.29,624.6
2016,7,16,15,45,763.5,133.5,4.45,37.0,693.0,839.72,607.42
2016,7,16,16,0,747.0,131.0,4.5,37.0,649.0,808.48,588.42
2016,7,16,16,15,552.5,185.5,4.55,36.5,553.5,682.08,503.49
2016,7,16,16,30,358.0,240.0,4.6,36.0,458.0,550.32,409.83
2016,7,16,16,45,505.5,177.0,4.65,36.0,454.5,605.18,453.58
2016,7,16,17,0,653.0,114.0,4.7,36.0,451.0,638.15,480.7
2016,7,16,17,15,618.5,108.0,4.65,35.5,398.0,582.12,441.77
2016,7,16,17,30,584.0,102.0,4.6,35.0,345.0,526.6,402.46
2016,7,16,17,45,536.5,94.5,4.55,34.5,292.5,462.27,355.3
2016,7,16,18,0,489.0,87.0,4.5,34.0,240.0,400.42,308.45
2016,7,16,18,15,422.5,76.5,4.25,33.0,190.5,324.04,249.35
2016,7,16,18,30,356.0,66.0,4.0,32.0,141.0,259.35,197.33
2016,7,16,18,45,264.0,51.5,3.75,31.5,98.0,185.76,137.13
2016,7,16,19,0,172.0,37.0,3.5,31.0,55.0,122.31,83.44
2016,7,16,19,15,86.0,18.5,3.4,30.5,27.5,56.57,0.0
2016,7,16,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,30.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,25.5,9.5,2.65,23.5,11.0,8.11,0.0
2016,7,17,6,0,51.0,19.0,2.9,24.0,22.0,15.0,0.0
2016,7,17,6,15,151.5,37.5,2.95,24.5,58.5,29.11,17.7
2016,7,17,6,30,252.0,56.0,3.0,25.0,95.0,42.44,30.1
2016,7,17,6,45,344.0,67.0,3.15,25.5,143.0,50.37,37.32
2016,7,17,7,0,436.0,78.0,3.3,26.0,191.0,58.22,44.18
2016,7,17,7,15,492.0,87.0,3.3,26.5,243.0,65.91,50.67
2016,7,17,7,30,548.0,96.0,3.3,27.0,295.0,71.07,54.84
2016,7,17,7,45,598.0,100.0,3.3,28.0,350.0,72.28,55.44
2016,7,17,8,0,648.0,104.0,3.3,29.0,405.0,73.56,56.07
2016,7,17,8,15,677.0,109.0,3.3,29.5,457.5,75.23,57.1
2016,7,17,8,30,706.0,114.0,3.3,30.0,510.0,76.78,58.03
2016,7,17,8,45,730.5,116.5,3.35,31.0,560.5,77.93,58.52
2016,7,17,9,0,755.0,119.0,3.4,32.0,611.0,137.32,76.43
2016,7,17,9,15,771.0,122.5,3.4,32.5,656.5,191.29,109.83
2016,7,17,9,30,787.0,126.0,3.4,33.0,702.0,246.72,151.61
2016,7,17,9,45,800.5,128.0,3.45,33.5,743.5,301.64,196.11
2016,7,17,10,0,814.0,130.0,3.5,34.0,785.0,357.21,241.75
2016,7,17,10,15,823.0,132.0,3.5,34.0,819.5,411.47,286.53
2016,7,17,10,30,832.0,134.0,3.5,34.0,854.0,467.6,331.66
2016,7,17,10,45,838.5,135.5,3.55,34.5,882.5,518.01,370.97
2016,7,17,11,0,845.0,137.0,3.6,35.0,911.0,567.23,408.22
2016,7,17,11,15,849.5,138.0,3.65,35.5,932.0,613.53,442.3
2016,7,17,11,30,854.0,139.0,3.7,36.0,953.0,658.04,474.16
2016,7,17,11,45,865.5,133.5,3.75,36.5,969.0,700.55,503.95
2016,7,17,12,0,877.0,128.0,3.8,37.0,985.0,741.36,531.91
2016,7,17,12,15,877.5,128.5,3.85,37.0,990.0,776.65,556.06
2016,7,17,12,30,878.0,129.0,3.9,37.0,995.0,809.38,577.53
2016,7,17,12,45,877.5,128.5,4.0,37.0,992.5,837.88,596.42
2016,7,17,13,0,877.0,128.0,4.1,37.0,990.0,863.52,613.48
2016,7,17,13,15,874.0,127.5,4.1,37.0,979.5,883.88,626.72
2016,7,17,13,30,871.0,127.0,4.1,37.0,969.0,900.8,637.83
2016,7,17,13,45,866.0,126.5,4.2,37.5,950.5,912.33,644.71
2016,7,17,14,0,861.0,126.0,4.3,38.0,932.0,920.19,649.34
2016,7,17,14,15,855.0,124.5,4.3,37.5,906.5,922.5,652.79
2016,7,17,14,30,849.0,123.0,4.3,37.0,881.0,921.1,654.02
2016,7,17,14,45,840.0,122.0,4.35,37.0,848.5,913.76,650.41
2016,7,17,15,0,831.0,121.0,4.4,37.0,816.0,902.89,644.66
2016,7,17,15,15,820.0,119.0,4.4,37.0,778.0,885.78,634.73
2016,7,17,15,30,809.0,117.0,4.4,37.0,740.0,875.49,629.38
2016,7,17,15,45,492.0,218.5,4.4,37.0,591.0,686.19,500.89
2016,7,17,16,0,175.0,320.0,4.4,37.0,442.0,474.48,347.58
2016,7,17,16,15,190.0,294.0,4.4,36.5,417.5,458.46,339.13
2016,7,17,16,30,205.0,268.0,4.4,36.0,393.0,440.58,328.53
2016,7,17,16,45,448.0,183.5,4.4,36.0,423.5,567.99,426.29
2016,7,17,17,0,691.0,99.0,4.4,36.0,454.0,650.47,489.63
2016,7,17,17,15,658.5,94.0,4.3,35.5,401.5,595.6,451.5
2016,7,17,17,30,626.0,89.0,4.2,35.0,349.0,541.05,412.98
2016,7,17,17,45,579.0,83.0,4.15,34.5,296.0,477.0,366.22
2016,7,17,18,0,532.0,77.0,4.1,34.0,243.0,415.37,319.65
2016,7,17,18,15,467.5,68.0,3.85,33.0,193.0,344.14,264.48
2016,7,17,18,30,403.0,59.0,3.6,32.0,143.0,278.1,211.4
2016,7,17,18,45,305.0,47.0,3.35,31.5,99.5,197.95,146.02
2016,7,17,19,0,207.0,35.0,3.1,31.0,56.0,132.94,90.5
2016,7,17,19,15,103.5,17.5,3.05,30.5,28.0,60.62,0.0
2016,7,17,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,5,45,27.0,9.0,1.75,24.5,10.5,7.68,0.0
2016,7,18,6,0,54.0,18.0,2.0,25.0,21.0,14.25,0.0
2016,7,18,6,15,156.5,35.0,2.15,25.5,56.5,26.85,15.72
2016,7,18,6,30,259.0,52.0,2.3,26.0,92.0,39.53,27.51
2016,7,18,6,45,348.5,62.5,2.5,26.5,139.0,47.17,34.43
2016,7,18,7,0,438.0,73.0,2.7,27.0,186.0,54.72,41.03
2016,7,18,7,15,493.5,81.5,2.75,27.5,237.5,61.61,46.82
2016,7,18,7,30,549.0,90.0,2.8,28.0,289.0,66.55,50.81
2016,7,18,7,45,307.0,138.0,2.85,28.5,253.0,98.52,77.21
2016,7,18,8,0,65.0,186.0,2.9,29.0,217.0,134.81,106.61
2016,7,18,8,15,387.0,145.0,2.9,29.5,359.0,95.55,73.8
2016,7,18,8,30,709.0,104.0,2.9,30.0,501.0,70.51,52.86
2016,7,18,8,45,733.0,107.0,2.95,30.5,551.0,79.17,59.66
2016,7,18,9,0,757.0,110.0,3.0,31.0,601.0,131.41,72.08
2016,7,18,9,15,400.0,206.0,2.95,31.5,467.0,188.65,123.45
2016,7,18,9,30,43.0,302.0,2.9,32.0,333.0,230.5,168.78
2016,7,18,9,45,426.0,212.5,2.9,32.5,553.0,258.22,176.58
2016,7,18,10,0,809.0,123.0,2.9,33.0,773.0,350.95,238.03
2016,7,18,10,15,818.5,125.0,2.9,33.5,808.0,408.89,284.74
2016,7,18,10,30,828.0,127.0,2.9,34.0,843.0,461.54,326.61
2016,7,18,10,45,833.0,129.5,2.9,34.5,871.0,511.72,365.49
2016,7,18,11,0,838.0,132.0,2.9,35.0,899.0,560.57,402.13
2016,7,18,11,15,843.0,133.0,2.9,35.0,920.5,606.84,436.72
2016,7,18,11,30,848.0,134.0,2.9,35.0,942.0,651.39,469.22
2016,7,18,11,45,846.5,137.5,2.9,35.0,954.5,691.5,497.88
2016,7,18,12,0,845.0,141.0,2.9,35.0,967.0,729.1,524.23
2016,7,18,12,15,846.5,141.5,2.9,35.0,972.5,764.17,548.36
2016,7,18,12,30,848.0,142.0,2.9,35.0,978.0,796.87,569.52
2016,7,18,12,45,563.5,313.0,2.95,35.5,868.0,756.35,537.04
2016,7,18,13,0,279.0,484.0,3.0,36.0,758.0,677.8,477.96
2016,7,18,13,15,560.0,312.5,3.05,36.0,856.0,794.56,563.18
2016,7,18,13,30,841.0,141.0,3.1,36.0,954.0,887.34,627.12
2016,7,18,13,45,837.0,140.0,3.15,36.0,936.0,899.2,634.73
2016,7,18,14,0,833.0,139.0,3.2,36.0,918.0,907.49,640.77
2016,7,18,14,15,827.0,137.5,3.25,36.0,893.0,909.87,643.19
2016,7,18,14,30,821.0,136.0,3.3,36.0,868.0,908.64,643.46
2016,7,18,14,45,805.0,138.5,3.35,36.0,834.5,910.39,645.8
2016,7,18,15,0,789.0,141.0,3.4,36.0,801.0,896.88,638.41
2016,7,18,15,15,508.5,251.0,3.45,35.5,668.5,746.12,538.85
2016,7,18,15,30,228.0,361.0,3.5,35.0,536.0,565.73,411.85
2016,7,18,15,45,480.5,246.0,3.55,35.0,587.5,705.29,516.35
2016,7,18,16,0,733.0,131.0,3.6,35.0,639.0,798.74,584.06
2016,7,18,16,15,564.0,180.5,3.65,34.5,554.5,696.4,515.11
2016,7,18,16,30,395.0,230.0,3.7,34.0,470.0,571.27,427.19
2016,7,18,16,45,421.5,200.5,3.8,34.0,435.5,565.88,425.81
2016,7,18,17,0,448.0,171.0,3.9,34.0,401.0,540.35,409.54
2016,7,18,17,15,353.0,165.0,3.9,33.5,333.5,434.51,332.78
2016,7,18,17,30,258.0,159.0,3.9,33.0,266.0,351.68,270.89
2016,7,18,17,45,238.5,138.0,3.95,33.0,225.5,306.48,236.82
2016,7,18,18,0,219.0,117.0,4.0,33.0,185.0,262.23,202.49
2016,7,18,18,15,187.5,96.0,3.9,32.5,146.5,212.83,163.44
2016,7,18,18,30,156.0,75.0,3.8,32.0,108.0,165.99,125.45
2016,7,18,18,45,112.0,55.0,3.75,31.5,75.0,117.92,85.92
2016,7,18,19,0,68.0,35.0,3.7,31.0,42.0,67.03,43.51
2016,7,18,19,15,34.0,17.5,3.7,30.5,21.0,30.24,0.0
2016,7,18,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,5,45,49.5,8.5,1.2,25.5,10.5,7.26,0.0
2016,7,19,6,0,99.0,17.0,1.4,26.0,21.0,13.23,0.0
2016,7,19,6,15,215.0,30.5,1.35,26.0,57.5,23.63,13.04
2016,7,19,6,30,331.0,44.0,1.3,26.0,94.0,35.42,24.07
2016,7,19,6,45,421.5,52.0,1.3,26.5,142.5,41.01,29.23
2016,7,19,7,0,512.0,60.0,1.3,27.0,191.0,46.6,34.14
2016,7,19,7,15,564.0,66.0,1.3,27.5,243.0,50.29,37.25
2016,7,19,7,30,616.0,72.0,1.3,28.0,295.0,53.92,40.16
2016,7,19,7,45,657.5,75.5,1.3,29.0,348.5,55.6,41.26
2016,7,19,8,0,699.0,79.0,1.3,30.0,402.0,62.48,46.62
2016,7,19,8,15,725.0,83.0,1.35,30.5,454.0,64.41,47.92
2016,7,19,8,30,751.0,87.0,1.4,31.0,506.0,66.24,49.13
2016,7,19,8,45,771.5,89.5,1.5,31.5,555.5,68.29,50.51
2016,7,19,9,0,792.0,92.0,1.6,32.0,605.0,122.23,63.43
2016,7,19,9,15,806.5,94.5,1.75,32.5,651.0,185.71,103.84
2016,7,19,9,30,821.0,97.0,1.9,33.0,697.0,241.36,145.76
2016,7,19,9,45,832.5,99.0,2.1,33.5,737.5,296.73,190.73
2016,7,19,10,0,844.0,101.0,2.3,34.0,778.0,352.35,236.59
2016,7,19,10,15,852.5,102.5,2.45,34.0,813.0,406.5,281.43
2016,7,19,10,30,861.0,104.0,2.6,34.0,848.0,460.09,324.97
2016,7,19,10,45,866.5,106.0,2.8,34.5,876.5,511.78,365.46
2016,7,19,11,0,872.0,108.0,3.0,35.0,905.0,562.14,403.8
2016,7,19,11,15,876.5,109.0,3.15,35.0,926.5,609.62,439.83
2016,7,19,11,30,881.0,110.0,3.3,35.0,948.0,655.25,473.75
2016,7,19,11,45,881.5,112.0,3.45,35.5,961.0,696.92,503.22
2016,7,19,12,0,882.0,114.0,3.6,36.0,974.0,736.11,530.35
2016,7,19,12,15,883.5,114.0,3.75,36.0,980.0,771.9,554.89
2016,7,19,12,30,885.0,114.0,3.9,36.0,986.0,805.13,577.19
2016,7,19,12,45,883.0,115.0,4.05,36.5,984.0,833.67,595.16
2016,7,19,13,0,881.0,116.0,4.2,37.0,982.0,859.24,611.18
2016,7,19,13,15,879.5,115.5,4.25,37.0,972.0,880.79,625.44
2016,7,19,13,30,878.0,115.0,4.3,37.0,962.0,898.93,637.59
2016,7,19,13,45,507.0,291.5,4.4,37.0,779.0,759.05,542.42
2016,7,19,14,0,136.0,468.0,4.5,37.0,596.0,567.03,404.12
2016,7,19,14,15,495.5,291.0,4.55,36.5,736.0,766.91,552.02
2016,7,19,14,30,855.0,114.0,4.6,36.0,876.0,920.59,658.77
2016,7,19,14,45,599.5,245.0,4.65,36.0,770.5,832.87,599.51
2016,7,19,15,0,344.0,376.0,4.7,36.0,665.0,704.28,507.92
2016,7,19,15,15,294.0,367.0,4.7,36.0,605.5,649.85,471.32
2016,7,19,15,30,244.0,358.0,4.7,36.0,546.0,594.96,433.55
2016,7,19,15,45,258.0,332.0,4.75,36.0,520.5,579.62,424.84
2016,7,19,16,0,272.0,306.0,4.8,36.0,495.0,562.12,414.4
2016,7,19,16,15,298.5,276.5,4.8,35.5,469.5,549.22,408.2
2016,7,19,16,30,325.0,247.0,4.8,35.0,444.0,533.22,399.65
2016,7,19,16,45,354.5,216.0,4.8,34.5,413.0,514.64,389.13
2016,7,19,17,0,384.0,185.0,4.8,34.0,382.0,507.92,386.69
2016,7,19,17,15,319.5,172.0,4.7,33.5,323.5,419.19,321.93
2016,7,19,17,30,255.0,159.0,4.6,33.0,265.0,350.27,270.42
2016,7,19,17,45,236.5,137.0,4.6,33.0,224.0,304.63,235.82
2016,7,19,18,0,218.0,115.0,4.6,33.0,183.0,259.81,200.93
2016,7,19,18,15,189.0,94.5,4.35,32.5,145.0,212.27,163.17
2016,7,19,18,30,160.0,74.0,4.1,32.0,107.0,167.08,126.34
2016,7,19,18,45,114.0,54.0,3.95,31.5,74.0,117.85,85.83
2016,7,19,19,0,68.0,34.0,3.8,31.0,41.0,65.93,42.51
2016,7,19,19,15,34.0,17.0,3.7,30.5,20.5,29.66,0.0
2016,7,19,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,29.0,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,5,45,20.0,8.5,1.45,24.5,9.0,7.26,0.0
2016,7,20,6,0,40.0,17.0,1.7,25.0,18.0,13.46,0.0
2016,7,20,6,15,140.5,34.5,1.75,25.5,53.0,26.89,15.51
2016,7,20,6,30,241.0,52.0,1.8,26.0,88.0,39.48,27.42
2016,7,20,6,45,335.0,63.0,1.85,26.5,135.5,47.48,34.68
2016,7,20,7,0,429.0,74.0,1.9,27.0,183.0,55.4,41.59
2016,7,20,7,15,485.5,82.5,1.9,27.5,234.5,62.47,47.54
2016,7,20,7,30,542.0,91.0,1.9,28.0,286.0,67.38,51.49
2016,7,20,7,45,594.5,94.0,1.9,28.5,340.5,68.04,51.77
2016,7,20,8,0,647.0,97.0,1.9,29.0,395.0,68.84,52.14
2016,7,20,8,15,675.5,102.0,1.95,29.5,447.0,70.7,53.35
2016,7,20,8,30,704.0,107.0,2.0,30.0,499.0,72.44,54.45
2016,7,20,8,45,730.0,108.5,2.05,30.5,549.5,80.37,60.61
2016,7,20,9,0,756.0,110.0,2.1,31.0,600.0,131.7,72.21
2016,7,20,9,15,459.0,226.0,2.2,31.5,530.0,210.02,136.94
2016,7,20,9,30,162.0,342.0,2.3,32.0,460.0,270.63,193.46
2016,7,20,9,45,489.5,230.5,2.45,32.5,617.0,287.58,195.78
2016,7,20,10,0,817.0,119.0,2.6,33.0,774.0,356.61,241.67
2016,7,20,10,15,826.5,121.0,2.75,33.5,809.0,410.24,285.51
2016,7,20,10,30,836.0,123.0,2.9,34.0,844.0,463.45,328.06
2016,7,20,10,45,532.5,286.5,3.05,34.5,752.0,480.86,344.36
2016,7,20,11,0,229.0,450.0,3.2,35.0,660.0,475.16,340.45
2016,7,20,11,15,545.0,288.0,3.3,35.0,802.5,555.46,400.27
2016,7,20,11,30,861.0,126.0,3.4,35.0,945.0,655.56,474.31
2016,7,20,11,45,852.0,135.5,3.5,35.5,955.5,695.71,502.07
2016,7,20,12,0,843.0,145.0,3.6,36.0,966.0,732.73,527.32
2016,7,20,12,15,526.5,322.5,3.65,36.0,836.5,687.34,491.64
2016,7,20,12,30,210.0,500.0,3.7,36.0,707.0,600.47,426.79
2016,7,20,12,45,527.0,322.5,3.8,36.5,840.5,736.44,525.78
2016,7,20,13,0,844.0,145.0,3.9,37.0,974.0,853.04,606.47
2016,7,20,13,15,841.5,144.5,3.95,37.0,964.0,873.5,619.43
2016,7,20,13,30,839.0,144.0,4.0,37.0,954.0,890.67,630.94
2016,7,20,13,45,833.0,144.0,4.05,37.0,936.0,901.65,638.57
2016,7,20,14,0,827.0,144.0,4.1,37.0,918.0,909.04,644.04
2016,7,20,14,15,821.0,142.5,4.1,37.0,892.5,911.5,646.23
2016,7,20,14,30,815.0,141.0,4.1,37.0,867.0,910.35,646.25
2016,7,20,14,45,777.5,156.5,4.2,37.0,828.5,905.63,644.58
2016,7,20,15,0,740.0,172.0,4.3,37.0,790.0,885.01,632.68
2016,7,20,15,15,727.5,169.0,4.3,36.5,752.5,873.3,627.6
2016,7,20,15,30,715.0,166.0,4.3,36.0,715.0,851.64,615.94
2016,7,20,15,45,596.0,203.5,4.3,36.0,643.0,773.81,564.17
2016,7,20,16,0,477.0,241.0,4.3,36.0,571.0,690.74,506.64
2016,7,20,16,15,504.5,212.0,4.25,35.5,537.5,673.61,498.33
2016,7,20,16,30,532.0,183.0,4.2,35.0,504.0,652.25,486.59
2016,7,20,16,45,532.5,164.0,4.2,35.0,461.0,616.14,462.74
2016,7,20,17,0,533.0,145.0,4.2,35.0,418.0,577.72,436.85
2016,7,20,17,15,501.5,133.5,4.1,34.5,367.0,522.68,398.44
2016,7,20,17,30,470.0,122.0,4.0,34.0,316.0,468.43,359.61
2016,7,20,17,45,450.0,109.0,3.95,34.0,272.5,420.9,324.14
2016,7,20,18,0,430.0,96.0,3.9,34.0,229.0,373.88,287.88
2016,7,20,18,15,362.0,84.0,3.6,33.5,180.5,303.4,232.63
2016,7,20,18,30,294.0,72.0,3.3,33.0,132.0,239.12,180.81
2016,7,20,18,45,210.0,54.5,3.0,32.5,90.5,168.58,123.47
2016,7,20,19,0,126.0,37.0,2.7,32.0,49.0,99.33,65.69
2016,7,20,19,15,63.0,18.5,2.7,31.5,24.5,44.6,0.0
2016,7,20,19,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,30.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,5,45,49.5,8.0,2.25,24.5,10.0,6.83,0.0
2016,7,21,6,0,99.0,16.0,2.5,25.0,20.0,12.47,0.0
2016,7,21,6,15,221.0,29.5,2.6,25.5,57.0,22.9,12.25
2016,7,21,6,30,343.0,43.0,2.7,26.0,94.0,34.72,23.41
2016,7,21,6,45,434.5,51.0,2.8,26.5,143.0,40.36,28.64
2016,7,21,7,0,526.0,59.0,2.9,27.0,192.0,46.0,33.61
2016,7,21,7,15,578.0,65.5,2.8,27.5,245.0,50.12,37.1
2016,7,21,7,30,630.0,72.0,2.7,28.0,298.0,54.15,40.36
2016,7,21,7,45,669.5,76.0,2.6,29.0,352.0,56.16,41.75
2016,7,21,8,0,709.0,80.0,2.5,30.0,406.0,63.43,47.45
2016,7,21,8,15,735.0,84.0,2.3,30.5,458.5,65.35,48.73
2016,7,21,8,30,761.0,88.0,2.1,31.0,511.0,67.17,49.91
2016,7,21,8,45,779.5,91.5,1.9,32.0,561.0,70.05,51.84
2016,7,21,9,0,798.0,95.0,1.7,33.0,611.0,125.17,65.14
2016,7,21,9,15,813.0,97.5,1.7,33.5,657.0,189.17,105.71
2016,7,21,9,30,828.0,100.0,1.7,34.0,703.0,245.52,147.88
2016,7,21,9,45,838.0,103.0,1.75,34.5,744.0,301.81,193.2
2016,7,21,10,0,848.0,106.0,1.8,35.0,785.0,358.19,239.08
2016,7,21,10,15,856.5,107.5,1.95,35.5,820.0,412.78,283.25
2016,7,21,10,30,865.0,109.0,2.1,36.0,855.0,466.8,325.91
2016,7,21,10,45,869.5,111.5,2.25,36.5,883.5,518.79,365.9
2016,7,21,11,0,874.0,114.0,2.4,37.0,912.0,569.33,403.65
2016,7,21,11,15,878.5,115.0,2.45,37.0,933.5,617.12,438.95
2016,7,21,11,30,883.0,116.0,2.5,37.0,955.0,663.05,472.09
2016,7,21,11,45,885.5,117.0,2.65,37.5,969.0,705.59,501.63
2016,7,21,12,0,888.0,118.0,2.8,38.0,983.0,745.79,528.96
