Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,12,15,889.0,118.0,2.9,38.0,989.0,781.61,552.85
2016,7,21,12,30,890.0,118.0,3.0,38.0,995.0,814.8,574.51
2016,7,21,12,45,891.0,117.0,3.1,38.5,993.5,844.47,592.64
2016,7,21,13,0,892.0,116.0,3.2,39.0,992.0,871.22,608.87
2016,7,21,13,15,890.0,115.5,3.25,39.0,982.0,892.63,622.73
2016,7,21,13,30,888.0,115.0,3.3,39.0,972.0,910.57,634.5
2016,7,21,13,45,887.5,112.0,3.4,39.0,954.5,923.98,643.84
2016,7,21,14,0,887.0,109.0,3.5,39.0,937.0,933.63,650.95
2016,7,21,14,15,881.5,108.0,3.55,39.0,912.0,936.75,653.8
2016,7,21,14,30,876.0,107.0,3.6,39.0,887.0,936.09,654.45
2016,7,21,14,45,869.5,105.0,3.65,39.0,855.0,929.76,651.65
2016,7,21,15,0,863.0,103.0,3.7,39.0,823.0,919.73,646.65
2016,7,21,15,15,853.0,101.0,3.7,38.5,784.5,902.89,638.49
2016,7,21,15,30,843.0,99.0,3.7,38.0,746.0,882.68,628.21
2016,7,21,15,45,831.0,96.5,3.7,38.0,702.5,856.93,613.03
2016,7,21,16,0,819.0,94.0,3.7,38.0,659.0,828.22,595.92
2016,7,21,16,15,802.0,91.5,3.65,37.5,611.0,792.55,575.09
2016,7,21,16,30,785.0,89.0,3.6,37.0,563.0,762.35,557.76
2016,7,21,16,45,763.5,85.5,3.6,37.0,511.5,717.35,529.12
2016,7,21,17,0,742.0,82.0,3.6,37.0,460.0,670.94,499.13
2016,7,21,17,15,712.0,78.0,3.5,36.5,407.0,616.79,463.79
2016,7,21,17,30,682.0,74.0,3.4,36.0,354.0,562.57,426.18
2016,7,21,17,45,639.5,68.5,3.35,35.5,300.5,501.4,382.13
2016,7,21,18,0,597.0,63.0,3.3,35.0,247.0,440.12,336.35
2016,7,21,18,15,535.0,56.0,2.9,34.0,196.0,369.16,281.57
2016,7,21,18,30,473.0,49.0,2.5,33.0,145.0,303.17,228.53
2016,7,21,18,45,375.0,39.0,2.15,32.5,100.5,224.04,163.84
2016,7,21,19,0,277.0,29.0,1.8,32.0,56.0,155.4,103.49
2016,7,21,19,15,138.5,14.5,1.8,31.5,28.0,69.6,0.0
2016,7,21,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,30.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,61.0,7.5,2.15,24.5,10.0,6.4,0.0
2016,7,22,6,0,122.0,15.0,2.4,25.0,20.0,12.8,0.0
2016,7,22,6,15,247.5,27.5,2.35,25.5,57.0,22.41,11.73
2016,7,22,6,30,373.0,40.0,2.3,26.0,94.0,32.31,21.38
2016,7,22,6,45,456.5,48.0,2.3,27.0,143.0,38.06,26.63
2016,7,22,7,0,540.0,56.0,2.3,28.0,192.0,43.78,31.58
2016,7,22,7,15,591.0,62.0,2.15,28.5,244.5,47.62,34.83
2016,7,22,7,30,642.0,68.0,2.0,29.0,297.0,51.4,37.88
2016,7,22,7,45,679.5,72.0,1.9,30.0,351.0,58.33,43.37
2016,7,22,8,0,717.0,76.0,1.8,31.0,405.0,60.6,44.89
2016,7,22,8,15,742.5,79.5,1.85,31.5,457.5,62.29,45.99
2016,7,22,8,30,768.0,83.0,1.9,32.0,510.0,63.89,47.02
2016,7,22,8,45,788.0,86.0,2.0,33.0,560.0,66.79,48.99
2016,7,22,9,0,808.0,89.0,2.1,34.0,610.0,131.12,69.1
2016,7,22,9,15,822.5,91.5,2.2,34.5,656.0,186.86,103.29
2016,7,22,9,30,837.0,94.0,2.3,35.0,702.0,243.68,145.98
2016,7,22,9,45,848.0,95.5,2.4,35.5,743.0,299.73,191.28
2016,7,22,10,0,859.0,97.0,2.5,36.0,784.0,355.94,237.32
2016,7,22,10,15,867.5,99.0,2.55,36.0,819.5,411.51,282.82
2016,7,22,10,30,876.0,101.0,2.6,36.0,855.0,466.5,326.88
2016,7,22,10,45,882.0,102.0,2.65,36.5,884.0,518.7,367.05
2016,7,22,11,0,888.0,103.0,2.7,37.0,913.0,569.57,404.96
2016,7,22,11,15,892.0,104.0,2.75,37.5,934.5,617.71,439.78
2016,7,22,11,30,896.0,105.0,2.8,38.0,956.0,663.92,472.23
2016,7,22,11,45,893.0,109.5,2.85,38.5,968.5,705.98,500.92
2016,7,22,12,0,890.0,114.0,2.9,39.0,981.0,745.26,527.04
2016,7,22,12,15,891.5,114.5,2.95,39.0,987.0,781.96,551.04
2016,7,22,12,30,893.0,115.0,3.0,39.0,993.0,816.04,572.91
2016,7,22,12,45,892.0,115.0,3.05,39.0,991.0,844.96,591.44
2016,7,22,13,0,891.0,115.0,3.1,39.0,989.0,870.88,608.09
2016,7,22,13,15,889.0,114.5,3.15,39.0,979.0,892.26,621.93
2016,7,22,13,30,887.0,114.0,3.2,39.0,969.0,910.18,633.67
2016,7,22,13,45,883.5,113.5,3.25,39.5,951.5,923.13,641.06
2016,7,22,14,0,880.0,113.0,3.3,40.0,934.0,932.37,646.23
2016,7,22,14,15,874.5,112.0,3.3,39.5,909.0,935.53,650.17
2016,7,22,14,30,869.0,111.0,3.3,39.0,884.0,934.92,651.93
2016,7,22,14,45,854.5,113.5,3.35,39.0,850.0,925.68,647.34
2016,7,22,15,0,840.0,116.0,3.4,39.0,816.0,912.98,640.71
2016,7,22,15,15,829.5,114.0,3.4,39.0,778.0,896.09,631.22
2016,7,22,15,30,819.0,112.0,3.4,39.0,740.0,875.91,619.71
2016,7,22,15,45,805.0,109.5,3.4,39.0,696.0,858.53,610.07
2016,7,22,16,0,791.0,107.0,3.4,39.0,652.0,828.37,592.12
2016,7,22,16,15,487.0,187.5,3.4,38.5,515.0,634.81,462.99
2016,7,22,16,30,183.0,268.0,3.4,38.0,378.0,425.48,312.82
2016,7,22,16,45,444.0,181.0,3.4,38.0,415.5,566.6,420.14
2016,7,22,17,0,705.0,94.0,3.4,38.0,453.0,660.66,490.18
2016,7,22,17,15,673.0,89.0,3.3,37.5,400.0,605.29,452.75
2016,7,22,17,30,641.0,84.0,3.2,37.0,347.0,550.17,414.59
2016,7,22,17,45,594.0,78.0,3.15,36.5,293.5,485.09,367.94
2016,7,22,18,0,547.0,72.0,3.1,36.0,240.0,422.45,321.38
2016,7,22,18,15,483.0,63.5,2.75,35.0,189.5,350.87,266.49
2016,7,22,18,30,419.0,55.0,2.4,34.0,139.0,284.47,213.57
2016,7,22,18,45,320.0,43.0,2.05,33.5,95.5,205.36,149.45
2016,7,22,19,0,221.0,31.0,1.7,33.0,52.0,135.36,88.95
2016,7,22,19,15,110.5,15.5,1.75,32.5,26.0,60.08,0.0
2016,7,22,19,30,0.0,0.0,1.8,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,32.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,31.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,23,5,45,40.5,7.0,2.35,24.5,9.0,0.0,0.0
2016,7,23,6,0,81.0,14.0,2.6,25.0,18.0,11.95,0.0
2016,7,23,6,15,194.0,29.5,2.6,25.5,53.5,22.84,11.91
2016,7,23,6,30,307.0,45.0,2.6,26.0,89.0,34.61,23.27
2016,7,23,6,45,394.5,54.5,2.65,27.0,137.0,43.16,30.91
2016,7,23,7,0,482.0,64.0,2.7,28.0,185.0,49.79,36.65
2016,7,23,7,15,535.5,71.5,2.55,28.5,237.0,54.44,40.58
2016,7,23,7,30,589.0,79.0,2.4,29.0,289.0,58.98,44.24
2016,7,23,7,45,632.5,83.5,2.3,29.5,342.5,61.1,45.78
2016,7,23,8,0,676.0,88.0,2.2,30.0,396.0,63.19,47.25
2016,7,23,8,15,703.0,92.5,2.2,30.5,448.5,65.0,48.45
2016,7,23,8,30,730.0,97.0,2.2,31.0,501.0,73.02,54.72
2016,7,23,8,45,754.0,99.0,2.2,32.0,551.5,75.01,55.89
2016,7,23,9,0,778.0,101.0,2.2,33.0,602.0,128.19,68.06
2016,7,23,9,15,793.5,104.0,2.25,33.5,648.0,183.47,102.36
2016,7,23,9,30,809.0,107.0,2.3,34.0,694.0,240.12,145.06
2016,7,23,9,45,822.5,108.0,2.35,34.5,735.5,302.16,194.67
2016,7,23,10,0,836.0,109.0,2.4,35.0,777.0,357.58,239.94
2016,7,23,10,15,845.0,111.0,2.45,35.5,812.5,412.23,284.15
2016,7,23,10,30,854.0,113.0,2.5,36.0,848.0,466.39,326.82
2016,7,23,10,45,861.5,113.5,2.65,36.5,877.0,517.98,366.64
2016,7,23,11,0,869.0,114.0,2.8,37.0,906.0,568.44,404.46
2016,7,23,11,15,873.5,115.0,2.9,37.0,928.0,616.12,440.03
2016,7,23,11,30,878.0,116.0,3.0,37.0,950.0,661.97,473.49
2016,7,23,11,45,881.0,116.5,3.1,37.5,964.0,704.38,502.89
2016,7,23,12,0,884.0,117.0,3.2,38.0,978.0,744.5,530.07
2016,7,23,12,15,885.0,117.5,3.25,38.0,984.0,780.68,553.98
2016,7,23,12,30,886.0,118.0,3.3,38.0,990.0,814.24,575.72
2016,7,23,12,45,885.5,118.0,3.4,38.5,987.5,843.45,593.61
2016,7,23,13,0,885.0,118.0,3.5,39.0,985.0,869.71,609.58
2016,7,23,13,15,883.0,117.5,3.55,39.0,975.0,891.04,623.45
2016,7,23,13,30,881.0,117.0,3.6,39.0,965.0,908.92,635.23
2016,7,23,13,45,876.5,116.5,3.65,39.0,947.0,920.94,643.41
2016,7,23,14,0,872.0,116.0,3.7,39.0,929.0,929.24,649.39
2016,7,23,14,15,866.5,114.5,3.7,39.0,904.0,931.92,651.69
2016,7,23,14,30,861.0,113.0,3.7,39.0,879.0,930.84,651.78
2016,7,23,14,45,846.5,115.5,3.7,39.0,845.0,921.61,646.85
2016,7,23,15,0,832.0,118.0,3.7,39.0,811.0,908.95,639.89
2016,7,23,15,15,821.0,116.0,3.7,39.0,772.5,891.68,630.09
2016,7,23,15,30,810.0,114.0,3.7,39.0,734.0,871.16,618.28
2016,7,23,15,45,795.5,111.5,3.75,39.0,690.5,853.63,608.71
2016,7,23,16,0,781.0,109.0,3.8,39.0,647.0,823.2,590.68
2016,7,23,16,15,762.5,106.0,3.8,38.5,599.0,786.23,569.23
2016,7,23,16,30,744.0,103.0,3.8,38.0,551.0,747.15,546.07
2016,7,23,16,45,719.0,99.0,3.8,38.0,499.5,699.97,515.88
2016,7,23,17,0,694.0,95.0,3.8,38.0,448.0,654.69,486.56
2016,7,23,17,15,661.5,90.0,3.75,37.5,395.0,599.31,449.75
2016,7,23,17,30,629.0,85.0,3.7,37.0,342.0,544.24,411.5
2016,7,23,17,45,583.0,79.0,3.65,36.5,289.5,480.21,365.33
2016,7,23,18,0,537.0,73.0,3.6,36.0,237.0,418.55,319.22
2016,7,23,18,15,472.0,64.0,3.3,35.0,186.5,346.25,263.64
2016,7,23,18,30,407.0,55.0,3.0,34.0,136.0,279.27,210.14
2016,7,23,18,45,309.5,43.0,2.75,33.5,93.0,198.13,144.34
2016,7,23,19,0,212.0,31.0,2.5,33.0,50.0,132.63,86.64
2016,7,23,19,15,106.0,15.5,2.6,32.5,25.0,46.3,0.0
2016,7,23,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,5,45,30.0,7.0,2.35,25.5,8.0,0.0,0.0
2016,7,24,6,0,60.0,14.0,2.6,26.0,16.0,11.95,0.0
2016,7,24,6,15,172.5,30.0,2.65,26.5,51.0,23.17,11.92
2016,7,24,6,30,285.0,46.0,2.7,27.0,86.0,35.28,23.68
2016,7,24,6,45,375.5,56.0,2.75,27.5,134.0,44.39,31.86
2016,7,24,7,0,466.0,66.0,2.8,28.0,182.0,51.36,37.97
2016,7,24,7,15,521.5,74.0,2.75,28.5,234.0,56.33,42.17
2016,7,24,7,30,577.0,82.0,2.7,29.0,286.0,61.15,46.08
2016,7,24,7,45,625.5,85.0,2.65,29.5,340.5,62.13,46.66
2016,7,24,8,0,674.0,88.0,2.6,30.0,395.0,63.21,47.27
2016,7,24,8,15,702.0,92.5,2.55,30.5,447.5,65.03,48.48
2016,7,24,8,30,730.0,97.0,2.5,31.0,500.0,73.07,54.78
2016,7,24,8,45,755.5,98.0,2.45,32.0,550.5,74.65,55.61
2016,7,24,9,0,781.0,99.0,2.4,33.0,601.0,127.44,67.33
2016,7,24,9,15,796.5,102.0,2.35,33.5,647.5,182.97,101.89
2016,7,24,9,30,812.0,105.0,2.3,34.0,694.0,246.97,150.07
2016,7,24,9,45,825.5,106.0,2.3,34.5,735.5,302.16,194.6
2016,7,24,10,0,839.0,107.0,2.3,35.0,777.0,357.82,240.03
2016,7,24,10,15,848.0,109.0,2.3,35.5,812.0,412.7,284.3
2016,7,24,10,30,857.0,111.0,2.3,36.0,847.0,467.09,326.96
2016,7,24,10,45,863.5,112.0,2.35,36.5,876.0,518.77,366.5
2016,7,24,11,0,870.0,113.0,2.4,37.0,905.0,569.22,403.87
2016,7,24,11,15,874.5,114.0,2.45,37.0,926.5,617.02,439.16
2016,7,24,11,30,879.0,115.0,2.5,37.0,948.0,662.97,472.29
2016,7,24,11,45,877.0,118.5,2.6,37.5,960.5,704.39,500.76
2016,7,24,12,0,875.0,122.0,2.7,38.0,973.0,743.14,526.81
2016,7,24,12,15,876.0,122.5,2.7,38.0,979.0,779.11,550.25
2016,7,24,12,30,877.0,123.0,2.7,38.0,985.0,812.49,571.4
2016,7,24,12,45,875.0,123.5,2.75,38.5,982.5,840.72,588.27
2016,7,24,13,0,873.0,124.0,2.8,39.0,980.0,865.96,603.21
2016,7,24,13,15,871.0,123.5,2.8,39.0,970.0,887.16,616.56
2016,7,24,13,30,869.0,123.0,2.8,39.0,960.0,904.95,627.85
2016,7,24,13,45,864.0,123.0,2.85,39.0,941.5,916.91,635.96
2016,7,24,14,0,859.0,123.0,2.9,39.0,923.0,925.21,641.93
2016,7,24,14,15,853.0,121.5,2.9,39.0,898.0,927.47,643.93
2016,7,24,14,30,847.0,120.0,2.9,39.0,873.0,926.01,643.78
2016,7,24,14,45,507.5,263.0,2.9,39.0,709.5,765.04,538.96
2016,7,24,15,0,168.0,406.0,2.9,39.0,546.0,557.47,394.44
2016,7,24,15,15,149.5,384.5,2.9,39.0,504.5,520.73,371.02
2016,7,24,15,30,131.0,363.0,2.9,39.0,463.0,483.32,346.02
2016,7,24,15,45,231.0,327.0,2.9,39.0,490.5,536.64,386.6
2016,7,24,16,0,331.0,291.0,2.9,39.0,518.0,601.88,434.15
2016,7,24,16,15,518.0,204.0,2.9,38.5,529.5,680.85,493.85
2016,7,24,16,30,705.0,117.0,2.9,38.0,541.0,735.58,535.24
2016,7,24,16,45,672.5,114.5,2.95,37.5,489.0,685.36,503.91
2016,7,24,17,0,640.0,112.0,3.0,37.0,437.0,634.68,471.79
2016,7,24,17,15,605.5,106.0,3.0,36.5,384.5,578.57,434.13
2016,7,24,17,30,571.0,100.0,3.0,36.0,332.0,523.0,395.66
2016,7,24,17,45,514.5,93.5,3.0,36.0,279.0,453.89,345.06
2016,7,24,18,0,458.0,87.0,3.0,36.0,226.0,382.74,291.5
2016,7,24,18,15,391.5,75.5,2.85,35.5,177.0,311.81,236.7
2016,7,24,18,30,325.0,64.0,2.7,35.0,128.0,246.94,184.84
2016,7,24,18,45,228.5,48.5,2.55,34.5,86.5,171.17,123.87
2016,7,24,19,0,132.0,33.0,2.4,34.0,45.0,97.73,62.07
2016,7,24,19,15,66.0,16.5,2.45,33.5,22.5,34.73,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,30.5,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,29.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,2.0,2.15,26.5,2.0,0.0,0.0
2016,7,25,6,0,0.0,4.0,2.1,27.0,4.0,3.41,0.0
2016,7,25,6,15,0.0,17.5,2.05,27.0,17.5,14.43,5.15
2016,7,25,6,30,0.0,31.0,2.0,27.0,31.0,25.62,15.65
2016,7,25,6,45,0.0,50.5,2.0,27.0,50.5,41.16,29.21
2016,7,25,7,0,0.0,70.0,2.0,27.0,70.0,56.34,42.35
2016,7,25,7,15,0.0,92.0,2.0,27.0,92.0,73.11,56.64
2016,7,25,7,30,0.0,114.0,2.0,27.0,114.0,89.69,70.51
2016,7,25,7,45,217.5,136.0,2.0,27.5,235.0,96.28,75.64
2016,7,25,8,0,435.0,158.0,2.0,28.0,356.0,106.9,84.0
2016,7,25,8,15,468.5,168.5,1.9,28.5,406.0,111.8,87.51
2016,7,25,8,30,502.0,179.0,1.8,29.0,456.0,116.41,90.73
2016,7,25,8,45,539.5,182.5,1.75,29.5,506.0,118.65,92.02
2016,7,25,9,0,577.0,186.0,1.7,30.0,556.0,162.18,101.52
2016,7,25,9,15,597.5,192.0,1.6,30.5,601.0,209.22,130.89
2016,7,25,9,30,618.0,198.0,1.5,31.0,646.0,258.62,167.4
2016,7,25,9,45,651.5,193.0,1.4,31.5,690.0,305.98,204.16
2016,7,25,10,0,685.0,188.0,1.3,32.0,734.0,356.58,243.87
2016,7,25,10,15,697.0,191.5,1.35,32.5,769.0,407.86,284.37
2016,7,25,10,30,709.0,195.0,1.4,33.0,804.0,459.44,324.06
2016,7,25,10,45,733.0,187.5,1.45,33.5,836.5,508.83,361.12
2016,7,25,11,0,757.0,180.0,1.5,34.0,869.0,559.6,398.12
2016,7,25,11,15,763.5,182.0,1.65,34.5,891.0,606.0,431.59
2016,7,25,11,30,770.0,184.0,1.8,35.0,913.0,651.14,463.37
2016,7,25,11,45,792.5,171.5,1.95,36.0,932.0,694.36,492.48
2016,7,25,12,0,815.0,159.0,2.1,37.0,951.0,736.74,520.37
2016,7,25,12,15,816.5,159.5,2.2,37.0,957.0,772.8,545.11
2016,7,25,12,30,818.0,160.0,2.3,37.0,963.0,806.44,567.43
2016,7,25,12,45,821.5,157.5,2.45,37.5,962.5,836.55,586.2
2016,7,25,13,0,825.0,155.0,2.6,38.0,962.0,851.76,595.49
2016,7,25,13,15,556.5,312.0,2.7,38.0,854.0,799.19,558.6
2016,7,25,13,30,288.0,469.0,2.8,38.0,746.0,706.11,492.67
2016,7,25,13,45,252.0,467.0,2.9,38.5,706.5,682.54,476.96
2016,7,25,14,0,216.0,465.0,3.0,39.0,667.0,642.38,449.96
2016,7,25,14,15,509.0,305.5,3.1,38.5,762.5,800.31,563.46
2016,7,25,14,30,802.0,146.0,3.2,38.0,858.0,922.85,647.51
2016,7,25,14,45,777.5,153.5,3.35,38.0,822.5,909.74,640.11
2016,7,25,15,0,753.0,161.0,3.5,38.0,787.0,893.26,631.57
2016,7,25,15,15,740.5,157.5,3.6,37.5,748.5,873.83,622.16
2016,7,25,15,30,728.0,154.0,3.7,37.0,710.0,857.35,614.64
2016,7,25,15,45,563.0,214.0,3.8,37.0,628.5,760.42,550.57
2016,7,25,16,0,398.0,274.0,3.9,37.0,547.0,643.54,469.73
2016,7,25,16,15,421.0,243.5,4.0,36.5,513.5,640.08,470.93
2016,7,25,16,30,444.0,213.0,4.1,36.0,480.0,616.57,457.89
2016,7,25,16,45,223.0,183.0,4.2,35.5,317.0,378.76,286.0
2016,7,25,17,0,2.0,153.0,4.3,35.0,154.0,134.8,98.99
2016,7,25,17,15,1.0,134.5,4.25,34.5,135.0,117.67,86.57
2016,7,25,17,30,0.0,116.0,4.2,34.0,116.0,100.59,73.73
2016,7,25,17,45,0.0,97.0,4.2,33.5,97.0,83.69,60.83
2016,7,25,18,0,0.0,78.0,4.2,33.0,78.0,66.73,47.62
2016,7,25,18,15,0.0,60.5,4.05,32.0,60.5,51.16,35.34
2016,7,25,18,30,0.0,43.0,3.9,31.0,43.0,35.57,22.78
2016,7,25,18,45,0.0,28.5,3.8,30.5,28.5,23.53,12.86
2016,7,25,19,0,0.0,14.0,3.7,30.0,14.0,11.52,2.62
2016,7,25,19,15,0.0,7.0,3.6,29.5,7.0,5.97,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,3.5,4.0,2.05,24.5,4.0,0.0,0.0
2016,7,26,6,0,7.0,8.0,2.2,25.0,8.0,6.83,0.0
2016,7,26,6,15,56.5,31.0,2.25,25.0,38.5,24.45,12.55
2016,7,26,6,30,106.0,54.0,2.3,25.0,69.0,41.41,28.95
2016,7,26,6,45,171.5,76.0,2.4,25.5,112.5,56.64,42.47
2016,7,26,7,0,237.0,98.0,2.5,26.0,156.0,72.06,55.85
2016,7,26,7,15,119.5,106.5,2.5,26.0,136.0,79.54,62.32
2016,7,26,7,30,2.0,115.0,2.5,26.0,116.0,90.34,71.37
2016,7,26,7,45,5.5,133.0,2.55,26.5,135.5,104.11,82.55
2016,7,26,8,0,9.0,151.0,2.6,27.0,155.0,117.77,93.43
2016,7,26,8,15,37.0,189.5,2.6,27.0,210.0,137.82,109.58
2016,7,26,8,30,65.0,228.0,2.6,27.0,265.0,161.49,128.46
2016,7,26,8,45,103.0,259.0,2.65,27.5,323.0,181.08,143.54
2016,7,26,9,0,141.0,290.0,2.7,28.0,381.0,205.37,150.33
2016,7,26,9,15,106.0,305.5,2.7,28.0,376.5,233.83,171.78
2016,7,26,9,30,71.0,321.0,2.7,28.0,372.0,248.62,184.01
2016,7,26,9,45,129.0,352.0,2.75,28.5,452.0,286.24,209.89
2016,7,26,10,0,187.0,383.0,2.8,29.0,532.0,339.5,247.88
2016,7,26,10,15,435.5,295.5,2.8,29.0,663.5,382.82,276.97
2016,7,26,10,30,684.0,208.0,2.8,29.0,795.0,458.81,332.84
2016,7,26,10,45,701.5,205.0,2.8,29.5,825.5,507.26,370.21
2016,7,26,11,0,719.0,202.0,2.8,30.0,856.0,556.0,406.84
2016,7,26,11,15,472.5,338.0,2.8,30.0,771.5,555.06,405.95
2016,7,26,11,30,226.0,474.0,2.8,30.0,687.0,530.96,386.73
2016,7,26,11,45,215.0,483.5,2.8,30.0,689.0,548.17,399.03
2016,7,26,12,0,204.0,493.0,2.8,30.0,691.0,564.09,410.03
2016,7,26,12,15,220.5,493.5,2.8,30.0,709.0,592.52,430.13
2016,7,26,12,30,237.0,494.0,2.8,30.0,727.0,621.28,450.29
2016,7,26,12,45,264.0,486.0,2.8,30.0,745.5,657.98,475.96
2016,7,26,13,0,291.0,478.0,2.8,30.0,764.0,690.0,498.36
2016,7,26,13,15,299.5,470.0,2.8,30.0,761.5,705.18,509.02
2016,7,26,13,30,308.0,462.0,2.8,30.0,759.0,718.79,518.76
2016,7,26,13,45,379.0,425.5,2.85,30.0,783.5,761.58,550.06
2016,7,26,14,0,450.0,389.0,2.9,30.0,808.0,815.47,588.16
2016,7,26,14,15,230.0,301.5,2.9,30.0,515.5,518.87,383.41
2016,7,26,14,30,10.0,214.0,2.9,30.0,223.0,192.24,141.58
2016,7,26,14,45,5.0,171.5,2.9,30.0,176.0,150.37,110.62
2016,7,26,15,0,0.0,129.0,2.9,30.0,129.0,108.7,78.83
2016,7,26,15,15,2.5,152.5,2.85,30.0,154.0,131.54,96.66
2016,7,26,15,30,5.0,176.0,2.8,30.0,179.0,154.81,114.73
2016,7,26,15,45,53.0,243.5,2.8,30.0,280.0,274.51,207.12
2016,7,26,16,0,101.0,311.0,2.8,30.0,381.0,388.16,292.47
2016,7,26,16,15,102.0,286.0,2.75,29.5,352.0,363.46,275.34
2016,7,26,16,30,103.0,261.0,2.7,29.0,323.0,338.13,258.04
2016,7,26,16,45,353.5,191.0,2.7,29.0,374.5,491.89,379.09
2016,7,26,17,0,604.0,121.0,2.7,29.0,426.0,619.51,476.18
2016,7,26,17,15,568.5,114.0,2.6,28.5,374.5,562.68,435.27
2016,7,26,17,30,533.0,107.0,2.5,28.0,323.0,506.53,394.87
2016,7,26,17,45,487.5,97.5,2.4,28.0,271.5,436.12,341.84
2016,7,26,18,0,442.0,88.0,2.3,28.0,220.0,376.05,294.97
2016,7,26,18,15,375.0,76.0,2.1,27.5,172.0,304.91,238.32
2016,7,26,18,30,308.0,64.0,1.9,27.0,124.0,239.93,184.9
2016,7,26,18,45,220.0,47.5,1.7,26.5,83.5,167.37,124.61
2016,7,26,19,0,132.0,31.0,1.5,26.0,43.0,104.74,67.62
2016,7,26,19,15,66.0,15.5,1.5,26.0,21.5,33.99,0.0
2016,7,26,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,0.5,0.5,23.5,0.5,0.0,0.0
2016,7,27,6,0,0.0,1.0,0.6,24.0,1.0,0.85,0.0
2016,7,27,6,15,0.0,5.5,0.8,24.0,5.5,4.51,0.0
2016,7,27,6,30,0.0,10.0,1.0,24.0,10.0,8.21,1.26
2016,7,27,6,45,0.0,16.5,1.2,24.5,16.5,13.57,5.99
2016,7,27,7,0,0.0,23.0,1.4,25.0,23.0,18.94,10.69
2016,7,27,7,15,0.0,30.0,1.45,25.5,30.0,24.74,15.7
2016,7,27,7,30,0.0,37.0,1.5,26.0,37.0,30.55,20.62
2016,7,27,7,45,0.0,46.5,1.55,26.5,46.5,38.45,27.22
2016,7,27,8,0,0.0,56.0,1.6,27.0,56.0,46.37,33.74
2016,7,27,8,15,0.0,33.0,1.6,27.5,33.0,27.29,17.45
2016,7,27,8,30,0.0,10.0,1.6,28.0,10.0,8.26,1.31
2016,7,27,8,45,0.0,83.0,1.65,28.5,83.0,69.0,51.87
2016,7,27,9,0,0.0,156.0,1.7,29.0,156.0,125.5,93.23
2016,7,27,9,15,0.0,137.5,1.75,29.0,137.5,112.36,82.69
2016,7,27,9,30,0.0,119.0,1.8,29.0,119.0,98.29,71.59
2016,7,27,9,45,7.0,186.0,1.85,29.5,192.0,152.7,112.79
2016,7,27,10,0,14.0,253.0,1.9,30.0,265.0,207.3,153.2
2016,7,27,10,15,73.5,336.5,2.0,30.0,399.5,287.74,211.48
2016,7,27,10,30,133.0,420.0,2.1,30.0,534.0,376.3,275.05
2016,7,27,10,45,203.5,429.0,2.25,30.5,610.5,432.06,314.45
2016,7,27,11,0,274.0,438.0,2.4,31.0,687.0,491.35,356.49
2016,7,27,11,15,222.5,458.0,2.5,31.0,664.0,499.5,362.45
2016,7,27,11,30,171.0,478.0,2.6,31.0,641.0,499.12,362.17
2016,7,27,11,45,415.5,372.5,2.75,31.0,774.5,601.28,437.92
2016,7,27,12,0,660.0,267.0,2.9,31.0,908.0,718.12,522.49
2016,7,27,12,15,662.0,268.0,2.95,31.0,914.0,752.07,545.69
2016,7,27,12,30,664.0,269.0,3.0,31.0,920.0,784.13,567.88
2016,7,27,12,45,672.0,262.0,3.15,31.5,920.5,812.35,586.89
2016,7,27,13,0,680.0,255.0,3.3,32.0,921.0,838.23,604.2
2016,7,27,13,15,677.5,254.0,3.35,32.0,911.0,857.5,617.52
2016,7,27,13,30,675.0,253.0,3.4,32.0,901.0,873.66,628.82
2016,7,27,13,45,676.5,246.0,3.45,32.0,885.5,884.75,637.05
2016,7,27,14,0,678.0,239.0,3.5,32.0,870.0,892.5,643.19
2016,7,27,14,15,670.0,236.5,3.5,32.0,845.0,892.24,643.66
2016,7,27,14,30,662.0,234.0,3.5,32.0,820.0,888.62,642.05
2016,7,27,14,45,343.0,271.5,3.5,32.0,574.5,621.71,457.03
2016,7,27,15,0,24.0,309.0,3.5,32.0,329.0,292.78,215.51
2016,7,27,15,15,155.5,327.0,3.45,32.0,446.5,469.34,348.8
2016,7,27,15,30,287.0,345.0,3.4,32.0,564.0,627.54,462.9
2016,7,27,15,45,441.5,269.5,3.35,32.0,582.5,703.58,519.68
2016,7,27,16,0,596.0,194.0,3.3,32.0,601.0,761.37,563.79
2016,7,27,16,15,572.0,187.0,3.15,31.5,554.5,712.16,531.35
2016,7,27,16,30,548.0,180.0,3.0,31.0,508.0,669.61,503.53
2016,7,27,16,45,521.5,170.0,2.85,31.0,458.5,621.02,469.99
2016,7,27,17,0,495.0,160.0,2.7,31.0,409.0,572.17,435.74
2016,7,27,17,15,455.0,150.0,2.3,30.5,358.0,513.69,393.71
2016,7,27,17,30,415.0,140.0,1.9,30.0,307.0,456.8,351.96
2016,7,27,17,45,369.5,125.5,1.55,29.5,257.5,393.63,304.64
2016,7,27,18,0,324.0,111.0,1.2,29.0,208.0,321.7,249.59
2016,7,27,18,15,256.5,94.0,1.1,28.5,161.0,252.15,195.06
2016,7,27,18,30,189.0,77.0,1.0,28.0,114.0,189.27,144.27
2016,7,27,18,45,118.0,54.5,0.9,27.5,75.0,124.5,91.29
2016,7,27,19,0,47.0,32.0,0.8,27.0,36.0,58.95,35.35
2016,7,27,19,15,23.5,16.0,0.8,26.5,18.0,21.06,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,8.0,5.0,2.1,24.5,5.5,0.0,0.0
2016,7,28,6,0,16.0,10.0,2.3,25.0,11.0,8.54,0.0
2016,7,28,6,15,104.5,29.5,2.4,25.0,43.0,23.04,10.94
2016,7,28,6,30,193.0,49.0,2.5,25.0,75.0,37.2,25.37
2016,7,28,6,45,285.0,62.5,2.7,25.5,121.0,47.0,34.28
2016,7,28,7,0,377.0,76.0,2.9,26.0,167.0,56.62,42.75
2016,7,28,7,15,249.5,106.0,2.95,26.0,173.0,77.73,60.81
2016,7,28,7,30,122.0,136.0,3.0,26.0,179.0,98.67,78.43
2016,7,28,7,45,190.0,156.5,3.15,26.5,236.0,112.79,89.86
2016,7,28,8,0,258.0,177.0,3.3,27.0,293.0,121.2,96.35
2016,7,28,8,15,220.0,207.0,3.25,27.5,315.0,143.9,114.45
2016,7,28,8,30,182.0,237.0,3.2,28.0,337.0,160.24,127.06
2016,7,28,8,45,241.0,253.5,3.2,28.5,399.5,162.52,128.17
2016,7,28,9,0,300.0,270.0,3.2,29.0,462.0,199.03,139.67
2016,7,28,9,15,532.0,197.5,3.1,29.0,569.0,205.91,132.41
2016,7,28,9,30,764.0,125.0,3.0,29.0,676.0,246.62,155.28
2016,7,28,9,45,780.0,126.0,2.9,29.5,717.5,300.97,200.0
2016,7,28,10,0,796.0,127.0,2.8,30.0,759.0,356.28,245.87
2016,7,28,10,15,448.0,269.0,2.75,30.0,628.0,370.85,267.15
2016,7,28,10,30,100.0,411.0,2.7,30.0,497.0,361.05,264.86
2016,7,28,10,45,466.0,272.5,2.7,30.5,692.5,443.98,324.52
2016,7,28,11,0,832.0,134.0,2.7,31.0,888.0,568.19,414.8
2016,7,28,11,15,837.0,135.0,2.75,31.0,910.0,614.92,449.77
2016,7,28,11,30,842.0,136.0,2.8,31.0,932.0,659.94,483.11
2016,7,28,11,45,846.0,136.0,2.85,31.5,946.0,701.64,512.41
2016,7,28,12,0,850.0,136.0,2.9,32.0,960.0,741.22,539.57
2016,7,28,12,15,851.5,136.5,2.95,32.0,966.0,777.03,564.06
2016,7,28,12,30,853.0,137.0,3.0,32.0,972.0,810.38,586.13
2016,7,28,12,45,852.0,137.0,3.1,32.0,970.0,838.66,605.11
2016,7,28,13,0,851.0,137.0,3.2,32.0,968.0,864.06,622.25
2016,7,28,13,15,849.0,136.5,3.25,32.0,958.0,885.07,636.29
2016,7,28,13,30,847.0,136.0,3.3,32.0,948.0,902.74,648.27
2016,7,28,13,45,842.0,135.5,3.4,32.0,930.0,914.18,656.61
2016,7,28,14,0,837.0,135.0,3.5,32.0,912.0,921.99,662.77
2016,7,28,14,15,468.0,281.5,3.55,32.0,713.5,742.12,540.08
2016,7,28,14,30,99.0,428.0,3.6,32.0,515.0,492.91,359.57
2016,7,28,14,45,135.0,416.0,3.7,32.0,530.0,535.97,392.64
2016,7,28,15,0,171.0,404.0,3.8,32.0,545.0,561.13,412.08
2016,7,28,15,15,133.5,378.5,3.8,31.5,485.5,502.32,371.2
2016,7,28,15,30,96.0,353.0,3.8,31.0,426.0,425.41,316.92
2016,7,28,15,45,83.0,326.0,3.85,31.0,386.5,387.26,289.96
2016,7,28,16,0,70.0,299.0,3.9,31.0,347.0,348.97,262.42
2016,7,28,16,15,102.5,282.0,3.85,30.5,346.5,360.54,273.45
2016,7,28,16,30,135.0,265.0,3.8,30.0,346.0,386.18,294.69
2016,7,28,16,45,124.5,239.0,3.8,30.0,308.0,348.22,266.99
2016,7,28,17,0,114.0,213.0,3.8,30.0,270.0,310.24,239.05
2016,7,28,17,15,109.5,187.5,3.65,29.5,237.0,277.29,215.01
2016,7,28,17,30,105.0,162.0,3.5,29.0,204.0,244.1,190.23
2016,7,28,17,45,94.0,138.0,3.35,28.5,171.5,208.36,162.72
2016,7,28,18,0,83.0,114.0,3.2,28.0,139.0,173.13,134.93
2016,7,28,18,15,66.0,91.0,3.0,27.5,108.0,127.09,97.74
2016,7,28,18,30,49.0,68.0,2.8,27.0,77.0,92.72,69.27
2016,7,28,18,45,24.5,46.5,2.6,27.0,51.0,58.11,40.3
2016,7,28,19,0,0.0,25.0,2.4,27.0,25.0,21.92,9.57
2016,7,28,19,15,0.0,12.5,2.4,26.5,12.5,10.67,0.0
2016,7,28,19,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,0.0,5.5,1.65,23.5,5.5,0.0,0.0
2016,7,29,6,0,0.0,11.0,1.8,24.0,11.0,9.39,0.0
2016,7,29,6,15,106.0,29.0,1.95,24.0,43.0,22.66,10.4
2016,7,29,6,30,212.0,47.0,2.1,24.0,75.0,35.8,24.29
2016,7,29,6,45,295.5,61.0,2.25,24.5,120.5,45.98,33.56
2016,7,29,7,0,379.0,75.0,2.4,25.0,166.0,55.94,42.35
2016,7,29,7,15,247.5,105.5,2.45,25.0,171.0,77.38,60.76
2016,7,29,7,30,116.0,136.0,2.5,25.0,176.0,98.56,78.64
2016,7,29,7,45,60.5,141.0,2.6,25.5,162.5,105.93,84.44
2016,7,29,8,0,5.0,146.0,2.7,26.0,149.0,114.23,90.89
2016,7,29,8,15,148.5,183.5,2.7,26.5,265.0,129.78,103.22
2016,7,29,8,30,292.0,221.0,2.7,27.0,381.0,145.33,115.35
2016,7,29,8,45,500.5,173.5,2.75,27.5,479.5,113.94,89.04
2016,7,29,9,0,709.0,126.0,2.8,28.0,578.0,135.35,76.91
2016,7,29,9,15,727.0,130.0,2.75,28.0,624.0,195.33,116.74
2016,7,29,9,30,745.0,134.0,2.7,28.0,670.0,249.83,159.04
2016,7,29,9,45,486.5,255.0,2.7,28.5,613.5,307.8,214.85
2016,7,29,10,0,228.0,376.0,2.7,29.0,557.0,349.78,254.43
2016,7,29,10,15,239.0,393.5,2.65,29.0,591.0,385.88,281.69
2016,7,29,10,30,250.0,411.0,2.6,29.0,625.0,417.86,305.73
2016,7,29,10,45,268.0,422.5,2.55,29.5,659.0,456.44,333.52
2016,7,29,11,0,286.0,434.0,2.5,30.0,693.0,496.65,361.94
2016,7,29,11,15,287.5,445.5,2.35,30.0,711.5,528.43,384.34
2016,7,29,11,30,289.0,457.0,2.2,30.0,730.0,559.99,406.13
2016,7,29,11,45,296.5,462.5,2.1,30.5,746.5,590.78,426.4
2016,7,29,12,0,304.0,468.0,2.0,31.0,763.0,621.54,446.22
2016,7,29,12,15,582.0,300.5,1.85,31.5,869.0,719.24,516.05
2016,7,29,12,30,860.0,133.0,1.7,32.0,975.0,814.39,580.17
2016,7,29,12,45,642.0,278.5,1.6,32.5,906.5,804.23,567.63
2016,7,29,13,0,424.0,424.0,1.5,33.0,838.0,767.12,536.67
2016,7,29,13,15,645.0,274.0,1.45,33.0,896.0,849.38,595.19
2016,7,29,13,30,866.0,124.0,1.4,33.0,954.0,910.99,634.61
2016,7,29,13,45,865.5,121.0,1.4,33.0,937.5,924.33,642.58
2016,7,29,14,0,865.0,118.0,1.4,33.0,921.0,933.97,648.9
2016,7,29,14,15,860.0,117.0,1.5,33.0,895.5,937.54,652.99
2016,7,29,14,30,855.0,116.0,1.6,33.0,870.0,937.39,654.93
2016,7,29,14,45,818.5,131.0,1.7,33.0,831.5,919.56,645.98
2016,7,29,15,0,782.0,146.0,1.8,33.0,793.0,911.32,643.19
2016,7,29,15,15,770.5,143.0,1.9,33.0,754.5,892.81,633.82
2016,7,29,15,30,759.0,140.0,2.0,33.0,716.0,871.09,622.42
2016,7,29,15,45,749.0,134.0,2.1,33.0,673.5,844.54,607.82
2016,7,29,16,0,739.0,128.0,2.2,33.0,631.0,815.06,591.16
2016,7,29,16,15,719.0,124.0,2.25,33.0,583.0,780.91,570.83
2016,7,29,16,30,699.0,120.0,2.3,33.0,535.0,740.32,545.93
2016,7,29,16,45,676.5,113.5,2.35,33.0,484.5,693.27,516.2
2016,7,29,17,0,654.0,107.0,2.4,33.0,434.0,645.11,485.12
2016,7,29,17,15,619.0,101.0,2.15,32.5,381.0,587.7,445.39
2016,7,29,17,30,584.0,95.0,1.9,32.0,328.0,530.88,405.0
2016,7,29,17,45,537.5,86.5,1.7,31.5,275.5,464.94,356.87
2016,7,29,18,0,491.0,78.0,1.5,31.0,223.0,401.53,308.98
2016,7,29,18,15,422.5,67.5,1.4,30.0,173.5,327.16,251.75
2016,7,29,18,30,354.0,57.0,1.3,29.0,124.0,255.49,194.44
2016,7,29,18,45,255.0,42.5,1.25,28.5,82.5,177.67,130.54
2016,7,29,19,0,156.0,28.0,1.2,28.0,41.0,109.17,65.89
2016,7,29,19,15,78.0,14.0,1.2,27.5,20.5,36.65,0.0
2016,7,29,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,5,45,15.0,5.0,1.9,23.5,5.5,0.0,0.0
2016,7,30,6,0,30.0,10.0,2.1,24.0,11.0,8.54,0.0
2016,7,30,6,15,140.0,27.0,2.25,24.5,44.0,20.87,8.75
2016,7,30,6,30,250.0,44.0,2.4,25.0,77.0,33.72,22.41
2016,7,30,6,45,350.5,54.5,2.6,25.5,124.5,41.56,29.65
2016,7,30,7,0,451.0,65.0,2.8,26.0,172.0,50.82,37.81
2016,7,30,7,15,509.5,73.0,2.8,26.5,224.5,55.79,42.08
2016,7,30,7,30,568.0,81.0,2.8,27.0,277.0,60.65,46.07
2016,7,30,7,45,618.0,84.5,2.85,27.5,332.0,61.99,46.98
2016,7,30,8,0,668.0,88.0,2.9,28.0,387.0,63.42,47.9
2016,7,30,8,15,697.0,93.0,2.85,28.0,439.5,65.57,49.5
2016,7,30,8,30,726.0,98.0,2.8,28.0,492.0,74.02,56.32
2016,7,30,8,45,415.0,191.0,2.75,28.5,421.0,122.85,96.06
2016,7,30,9,0,104.0,284.0,2.7,29.0,350.0,208.48,153.48
2016,7,30,9,15,456.5,195.5,2.65,29.5,519.0,194.57,126.51
2016,7,30,9,30,809.0,107.0,2.6,30.0,688.0,244.77,151.54
2016,7,30,9,45,824.0,108.0,2.55,30.5,730.5,307.56,202.69
2016,7,30,10,0,839.0,109.0,2.5,31.0,773.0,364.18,249.58
2016,7,30,10,15,847.5,110.5,2.5,31.5,808.5,419.03,294.62
2016,7,30,10,30,856.0,112.0,2.5,32.0,844.0,473.31,337.95
2016,7,30,10,45,865.0,112.0,2.5,32.5,873.5,525.93,378.67
2016,7,30,11,0,874.0,112.0,2.5,33.0,903.0,577.54,417.29
2016,7,30,11,15,878.5,113.0,2.55,33.0,925.0,625.96,453.53
2016,7,30,11,30,883.0,114.0,2.6,33.0,947.0,672.52,487.56
2016,7,30,11,45,890.5,111.0,2.65,33.5,962.0,715.96,517.74
2016,7,30,12,0,898.0,108.0,2.7,34.0,977.0,757.33,545.56
2016,7,30,12,15,899.0,108.5,2.8,34.0,983.0,794.32,570.02
2016,7,30,12,30,900.0,109.0,2.9,34.0,989.0,828.58,592.65
2016,7,30,12,45,899.5,108.5,3.0,34.5,986.5,857.88,610.78
2016,7,30,13,0,899.0,108.0,3.1,35.0,984.0,884.05,626.88
2016,7,30,13,15,897.0,107.5,3.15,35.0,974.0,905.58,641.01
2016,7,30,13,30,895.0,107.0,3.2,35.0,964.0,923.57,652.99
2016,7,30,13,45,890.5,107.0,3.3,35.0,945.5,936.07,661.9
2016,7,30,14,0,886.0,107.0,3.4,35.0,927.0,944.8,668.58
2016,7,30,14,15,880.0,106.0,3.45,35.0,901.5,947.34,671.15
2016,7,30,14,30,874.0,105.0,3.5,35.0,876.0,946.07,671.46
2016,7,30,14,45,866.0,103.5,3.55,35.0,843.5,938.63,667.97
2016,7,30,15,0,858.0,102.0,3.6,35.0,811.0,927.51,662.26
2016,7,30,15,15,848.0,100.5,3.65,35.0,772.0,910.96,653.14
2016,7,30,15,30,838.0,99.0,3.7,35.0,733.0,891.04,641.9
2016,7,30,15,45,823.0,97.0,3.75,35.0,688.5,862.83,625.24
2016,7,30,16,0,808.0,95.0,3.8,35.0,644.0,831.81,606.65
2016,7,30,16,15,790.0,92.5,3.75,34.5,595.5,803.59,590.63
2016,7,30,16,30,772.0,90.0,3.7,34.0,547.0,764.29,566.86
2016,7,30,16,45,745.5,87.5,3.7,34.0,495.0,716.26,535.8
2016,7,30,17,0,719.0,85.0,3.7,34.0,443.0,667.18,503.51
2016,7,30,17,15,687.0,80.5,3.45,33.5,389.5,611.12,465.81
2016,7,30,17,30,655.0,76.0,3.2,33.0,336.0,558.0,428.16
2016,7,30,17,45,606.0,70.5,3.0,32.5,282.0,490.93,378.84
2016,7,30,18,0,557.0,65.0,2.8,32.0,228.0,426.56,329.8
2016,7,30,18,15,488.5,57.0,2.55,31.0,177.5,351.9,271.53
2016,7,30,18,30,420.0,49.0,2.3,30.0,127.0,283.01,215.5
2016,7,30,18,45,312.0,37.5,2.1,29.5,84.5,199.74,146.58
2016,7,30,19,0,204.0,26.0,1.9,29.0,42.0,124.1,72.92
2016,7,30,19,15,102.0,13.0,1.9,28.5,21.0,43.47,0.0
2016,7,30,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,16.5,5.0,3.15,24.5,5.5,0.0,0.0
2016,7,31,6,0,33.0,10.0,3.3,25.0,11.0,8.54,0.0
2016,7,31,6,15,152.5,25.5,3.4,25.0,43.5,19.76,7.56
2016,7,31,6,30,272.0,41.0,3.5,25.0,76.0,31.58,20.58
2016,7,31,6,45,378.0,50.0,3.65,25.5,124.5,39.76,28.11
2016,7,31,7,0,484.0,59.0,3.8,26.0,173.0,46.19,33.86
2016,7,31,7,15,541.0,66.0,3.8,26.0,225.5,50.63,37.77
2016,7,31,7,30,598.0,73.0,3.8,26.0,278.0,54.98,41.46
2016,7,31,7,45,647.0,75.5,3.85,26.5,333.0,55.93,42.06
2016,7,31,8,0,696.0,78.0,3.9,27.0,388.0,62.16,47.06
2016,7,31,8,15,723.5,82.0,3.9,27.5,441.0,64.13,48.42
2016,7,31,8,30,751.0,86.0,3.9,28.0,494.0,66.02,49.69
2016,7,31,8,45,770.5,89.5,3.95,28.5,544.0,72.37,54.65
2016,7,31,9,0,790.0,93.0,4.0,29.0,594.0,127.84,67.84
2016,7,31,9,15,805.0,96.0,4.0,29.5,640.5,192.21,110.66
2016,7,31,9,30,820.0,99.0,4.0,30.0,687.0,249.27,155.11
2016,7,31,9,45,833.5,100.0,4.05,30.5,729.0,305.45,201.88
