Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,10,0,847.0,101.0,4.1,31.0,771.0,362.11,249.53
2016,7,31,10,15,855.5,103.0,4.1,31.5,806.5,417.77,295.83
2016,7,31,10,30,864.0,105.0,4.1,32.0,842.0,472.87,340.44
2016,7,31,10,45,871.5,105.5,4.15,32.5,871.5,525.53,382.01
2016,7,31,11,0,879.0,106.0,4.2,33.0,901.0,577.03,421.4
2016,7,31,11,15,578.0,283.0,4.2,33.0,811.0,579.73,422.87
2016,7,31,11,30,277.0,460.0,4.2,33.0,721.0,556.39,403.45
2016,7,31,11,45,587.0,283.0,4.25,33.5,847.0,651.87,475.16
2016,7,31,12,0,897.0,106.0,4.3,34.0,973.0,756.52,551.96
2016,7,31,12,15,898.0,106.5,4.35,34.0,979.0,793.51,576.31
2016,7,31,12,30,899.0,107.0,4.4,34.0,985.0,827.74,599.09
2016,7,31,12,45,668.0,266.0,4.45,34.5,918.0,818.72,589.35
2016,7,31,13,0,437.0,425.0,4.5,35.0,851.0,781.97,558.12
2016,7,31,13,15,663.5,266.5,4.55,35.0,905.5,862.51,618.79
2016,7,31,13,30,890.0,108.0,4.6,35.0,960.0,921.64,659.46
2016,7,31,13,45,883.5,109.0,4.65,35.0,941.0,933.16,667.26
2016,7,31,14,0,877.0,110.0,4.7,35.0,922.0,940.92,673.04
2016,7,31,14,15,871.5,109.0,4.7,35.0,896.5,943.91,675.64
2016,7,31,14,30,866.0,108.0,4.7,35.0,871.0,943.12,675.94
2016,7,31,14,45,843.0,115.5,4.7,35.0,835.0,930.6,668.74
2016,7,31,15,0,820.0,123.0,4.7,35.0,799.0,914.73,659.51
2016,7,31,15,15,809.0,121.0,4.7,34.5,760.5,908.46,658.07
2016,7,31,15,30,798.0,119.0,4.7,34.0,722.0,887.54,646.93
2016,7,31,15,45,781.0,117.0,4.75,34.0,677.5,858.04,629.06
2016,7,31,16,0,764.0,115.0,4.8,34.0,633.0,825.84,609.37
2016,7,31,16,15,745.0,111.5,4.8,33.5,585.0,787.8,586.48
2016,7,31,16,30,726.0,108.0,4.8,33.0,537.0,747.7,561.84
2016,7,31,16,45,698.5,104.0,4.8,33.0,485.0,702.14,531.8
2016,7,31,17,0,671.0,100.0,4.8,33.0,433.0,652.17,498.14
2016,7,31,17,15,636.5,94.5,4.65,32.5,380.0,594.92,458.38
2016,7,31,17,30,602.0,89.0,4.5,32.0,327.0,538.2,417.49
2016,7,31,17,45,551.0,82.5,4.35,31.5,274.0,470.72,367.12
2016,7,31,18,0,500.0,76.0,4.2,31.0,221.0,406.08,317.18
2016,7,31,18,15,428.0,66.0,4.05,30.5,171.0,329.69,256.35
2016,7,31,18,30,356.0,56.0,3.9,30.0,121.0,256.48,196.2
2016,7,31,18,45,247.5,41.5,3.75,29.5,79.5,174.32,127.98
2016,7,31,19,0,139.0,27.0,3.6,29.0,38.0,100.98,56.72
2016,7,31,19,15,69.5,13.5,3.7,28.5,19.0,33.63,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,0.5,3.0,3.05,22.5,3.0,0.0,0.0
2016,8,1,6,0,1.0,6.0,3.3,23.0,6.0,5.12,0.0
2016,8,1,6,15,61.5,29.5,3.45,23.5,37.0,23.09,9.36
2016,8,1,6,30,122.0,53.0,3.6,24.0,68.0,40.04,27.65
2016,8,1,6,45,243.0,66.0,3.75,24.5,116.5,49.42,36.4
2016,8,1,7,0,364.0,79.0,3.9,25.0,165.0,58.77,44.73
2016,8,1,7,15,428.5,90.0,3.95,25.5,217.0,66.17,51.11
2016,8,1,7,30,493.0,101.0,4.0,26.0,269.0,73.37,57.09
2016,8,1,7,45,566.0,101.0,4.1,27.0,326.5,73.71,56.98
2016,8,1,8,0,639.0,101.0,4.2,28.0,384.0,72.27,55.33
2016,8,1,8,15,670.5,106.5,4.25,28.5,438.0,74.36,56.74
2016,8,1,8,30,702.0,112.0,4.3,29.0,492.0,76.34,58.03
2016,8,1,8,45,735.0,112.0,4.35,30.0,545.0,80.31,60.82
2016,8,1,9,0,768.0,112.0,4.4,31.0,598.0,139.79,77.17
2016,8,1,9,15,785.0,115.5,4.4,31.5,645.5,195.89,113.4
2016,8,1,9,30,802.0,119.0,4.4,32.0,693.0,253.6,157.94
2016,8,1,9,45,818.5,119.5,4.4,32.5,736.0,310.34,204.55
2016,8,1,10,0,835.0,120.0,4.4,33.0,779.0,372.56,255.65
2016,8,1,10,15,844.5,122.0,4.4,33.5,815.5,428.24,301.4
2016,8,1,10,30,854.0,124.0,4.4,34.0,852.0,483.46,345.61
2016,8,1,10,45,863.5,124.0,4.4,34.5,882.0,536.54,386.93
2016,8,1,11,0,873.0,124.0,4.4,35.0,912.0,588.66,426.25
2016,8,1,11,15,877.5,125.0,4.4,35.0,934.5,637.31,462.86
2016,8,1,11,30,882.0,126.0,4.4,35.0,957.0,684.09,497.25
2016,8,1,11,45,887.0,125.5,4.45,35.5,971.5,728.01,527.99
2016,8,1,12,0,892.0,125.0,4.5,36.0,986.0,769.75,556.5
2016,8,1,12,15,893.0,125.0,4.5,36.0,992.0,806.44,580.68
2016,8,1,12,30,894.0,125.0,4.5,36.0,998.0,840.42,602.89
2016,8,1,12,45,895.0,124.0,4.5,36.5,996.0,870.72,621.34
2016,8,1,13,0,896.0,123.0,4.5,37.0,994.0,898.0,637.72
2016,8,1,13,15,893.5,122.5,4.5,37.0,983.5,919.34,651.58
2016,8,1,13,30,891.0,122.0,4.5,37.0,973.0,937.13,663.24
2016,8,1,13,45,888.0,120.0,4.5,37.0,954.5,949.39,671.47
2016,8,1,14,0,885.0,118.0,4.5,37.0,936.0,957.84,677.38
2016,8,1,14,15,879.0,117.0,4.5,37.0,910.0,960.56,679.79
2016,8,1,14,30,873.0,116.0,4.5,37.0,884.0,959.46,679.9
2016,8,1,14,45,865.5,114.0,4.5,37.0,851.0,952.14,676.18
2016,8,1,15,0,858.0,112.0,4.5,37.0,818.0,941.1,670.23
2016,8,1,15,15,847.5,109.5,4.45,37.0,778.5,923.11,659.66
2016,8,1,15,30,837.0,107.0,4.4,37.0,739.0,901.71,646.99
2016,8,1,15,45,823.0,104.5,4.4,37.0,694.0,873.9,630.37
2016,8,1,16,0,809.0,102.0,4.4,37.0,649.0,852.54,618.05
2016,8,1,16,15,790.5,99.0,4.35,36.5,599.5,814.29,595.41
2016,8,1,16,30,772.0,96.0,4.3,36.0,550.0,773.82,571.05
2016,8,1,16,45,747.0,92.0,4.3,35.5,497.5,725.06,540.71
2016,8,1,17,0,722.0,88.0,4.3,35.0,445.0,675.14,508.92
2016,8,1,17,15,688.0,83.5,4.0,34.5,390.5,620.22,472.01
2016,8,1,17,30,654.0,79.0,3.7,34.0,336.0,562.93,431.25
2016,8,1,17,45,604.5,73.0,3.4,33.5,281.5,494.73,380.96
2016,8,1,18,0,555.0,67.0,3.1,33.0,227.0,429.26,330.97
2016,8,1,18,15,483.0,58.5,2.9,32.0,176.0,351.94,270.8
2016,8,1,18,30,411.0,50.0,2.7,31.0,125.0,280.72,213.03
2016,8,1,18,45,294.0,38.0,2.5,30.0,82.0,193.21,141.13
2016,8,1,19,0,177.0,26.0,2.3,29.0,39.0,113.63,61.22
2016,8,1,19,15,88.5,13.0,2.5,28.5,19.5,39.31,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,7.5,4.0,2.05,22.5,4.5,0.0,0.0
2016,8,2,6,0,15.0,8.0,2.3,23.0,9.0,6.83,0.0
2016,8,2,6,15,122.0,26.0,2.55,23.5,41.0,20.09,6.89
2016,8,2,6,30,229.0,44.0,2.8,24.0,73.0,33.69,22.34
2016,8,2,6,45,339.5,54.5,3.1,25.0,121.0,41.54,29.64
2016,8,2,7,0,450.0,65.0,3.4,26.0,169.0,51.02,37.95
2016,8,2,7,15,510.0,73.0,3.45,26.5,221.5,55.99,42.24
2016,8,2,7,30,570.0,81.0,3.5,27.0,274.0,60.85,46.25
2016,8,2,7,45,627.0,83.0,3.55,27.5,330.5,61.17,46.3
2016,8,2,8,0,684.0,85.0,3.6,28.0,387.0,61.69,46.47
2016,8,2,8,15,712.5,89.0,3.55,28.5,440.5,69.18,52.43
2016,8,2,8,30,741.0,93.0,3.5,29.0,494.0,70.86,53.49
2016,8,2,8,45,767.5,94.5,3.5,30.0,545.5,76.93,58.05
2016,8,2,9,0,794.0,96.0,3.5,31.0,597.0,131.7,69.81
2016,8,2,9,15,809.5,98.5,3.45,31.5,644.0,188.45,106.59
2016,8,2,9,30,825.0,101.0,3.4,32.0,691.0,253.45,156.77
2016,8,2,9,45,838.5,102.5,3.35,32.5,733.5,310.5,203.69
2016,8,2,10,0,852.0,104.0,3.3,33.0,776.0,368.03,251.35
2016,8,2,10,15,861.0,105.5,3.25,33.5,811.5,424.03,297.16
2016,8,2,10,30,870.0,107.0,3.2,34.0,847.0,479.48,341.24
2016,8,2,10,45,877.0,108.0,3.2,34.5,876.5,532.79,382.43
2016,8,2,11,0,884.0,109.0,3.2,35.0,906.0,584.86,421.34
2016,8,2,11,15,888.5,109.5,3.2,35.0,928.0,633.57,457.6
2016,8,2,11,30,893.0,110.0,3.2,35.0,950.0,680.38,491.6
2016,8,2,11,45,896.0,110.5,3.25,35.5,964.0,724.05,521.77
2016,8,2,12,0,899.0,111.0,3.3,36.0,978.0,765.34,549.24
2016,8,2,12,15,900.0,111.0,3.35,36.0,984.0,802.15,573.28
2016,8,2,12,30,901.0,111.0,3.4,36.0,990.0,836.18,595.43
2016,8,2,12,45,901.5,110.5,3.45,36.5,988.0,866.47,613.83
2016,8,2,13,0,902.0,110.0,3.5,37.0,986.0,893.65,630.17
2016,8,2,13,15,899.5,109.5,3.55,37.0,975.5,914.85,644.02
2016,8,2,13,30,897.0,109.0,3.6,37.0,965.0,932.47,655.7
2016,8,2,13,45,893.5,108.0,3.7,37.0,947.0,944.99,664.56
2016,8,2,14,0,890.0,107.0,3.8,37.0,929.0,953.71,671.16
2016,8,2,14,15,884.5,106.0,3.85,37.0,903.0,956.69,673.98
2016,8,2,14,30,879.0,105.0,3.9,37.0,877.0,955.84,674.54
2016,8,2,14,45,871.0,103.5,3.95,37.0,844.0,948.29,670.98
2016,8,2,15,0,863.0,102.0,4.0,37.0,811.0,937.03,665.2
2016,8,2,15,15,853.0,100.0,4.0,36.5,772.0,919.77,656.76
2016,8,2,15,30,843.0,98.0,4.0,36.0,733.0,899.08,646.16
2016,8,2,15,45,829.0,96.0,4.05,36.0,688.5,871.51,629.95
2016,8,2,16,0,815.0,94.0,4.1,36.0,644.0,841.05,611.79
2016,8,2,16,15,797.0,91.0,4.05,35.5,595.0,811.93,595.25
2016,8,2,16,30,779.0,88.0,4.0,35.0,546.0,771.61,570.89
2016,8,2,16,45,754.0,85.0,4.0,35.0,493.5,723.73,540.01
2016,8,2,17,0,729.0,82.0,4.0,35.0,441.0,674.68,507.83
2016,8,2,17,15,696.5,77.5,3.8,34.5,387.0,617.61,469.68
2016,8,2,17,30,664.0,73.0,3.6,34.0,333.0,563.37,431.71
2016,8,2,17,45,614.0,68.0,3.45,33.5,278.5,495.6,381.97
2016,8,2,18,0,564.0,63.0,3.3,33.0,224.0,430.62,332.46
2016,8,2,18,15,493.5,55.0,3.0,32.0,173.5,354.23,272.7
2016,8,2,18,30,423.0,47.0,2.7,31.0,123.0,283.86,215.31
2016,8,2,18,45,305.5,35.5,2.4,30.5,80.0,196.06,142.58
2016,8,2,19,0,188.0,24.0,2.1,30.0,37.0,114.68,57.79
2016,8,2,19,15,94.0,12.0,2.2,29.5,18.5,40.27,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,6,15,144.0,19.5,2.35,25.5,37.0,15.18,3.3
2016,8,3,6,30,288.0,39.0,2.5,26.0,74.0,30.17,19.2
2016,8,3,6,45,389.0,48.0,2.65,26.5,122.0,38.3,26.7
2016,8,3,7,0,490.0,57.0,2.8,27.0,170.0,44.77,32.48
2016,8,3,7,15,548.0,64.5,2.75,27.5,223.0,49.67,36.7
2016,8,3,7,30,606.0,72.0,2.7,28.0,276.0,54.46,40.66
2016,8,3,7,45,653.0,75.5,2.7,28.5,331.5,56.12,41.86
2016,8,3,8,0,700.0,79.0,2.7,29.0,387.0,63.09,47.44
2016,8,3,8,15,727.5,83.0,2.7,29.5,440.5,65.04,48.76
2016,8,3,8,30,755.0,87.0,2.7,30.0,494.0,66.9,50.0
2016,8,3,8,45,777.5,89.5,2.7,30.5,545.5,74.49,55.92
2016,8,3,9,0,800.0,92.0,2.7,31.0,597.0,130.27,68.29
2016,8,3,9,15,815.5,95.0,2.65,31.5,644.0,195.52,111.59
2016,8,3,9,30,831.0,98.0,2.6,32.0,691.0,253.6,156.42
2016,8,3,9,45,842.5,100.0,2.6,32.5,733.0,310.87,203.48
2016,8,3,10,0,854.0,102.0,2.6,33.0,775.0,368.39,251.0
2016,8,3,10,15,863.0,103.5,2.6,33.5,811.0,424.55,296.75
2016,8,3,10,30,872.0,105.0,2.6,34.0,847.0,480.18,340.74
2016,8,3,10,45,879.0,106.0,2.65,34.5,876.0,533.65,381.88
2016,8,3,11,0,886.0,107.0,2.7,35.0,905.0,585.88,420.77
2016,8,3,11,15,890.0,108.0,2.75,35.0,927.0,634.83,457.1
2016,8,3,11,30,894.0,109.0,2.8,35.0,949.0,681.82,491.16
2016,8,3,11,45,896.0,110.0,2.85,35.5,963.0,725.28,520.99
2016,8,3,12,0,898.0,111.0,2.9,36.0,977.0,766.28,548.03
2016,8,3,12,15,899.0,111.5,2.95,36.0,983.0,803.52,572.19
2016,8,3,12,30,900.0,112.0,3.0,36.0,989.0,837.98,594.48
2016,8,3,12,45,900.0,111.5,3.1,36.5,987.0,867.85,612.8
2016,8,3,13,0,900.0,111.0,3.2,37.0,985.0,894.59,629.08
2016,8,3,13,15,898.0,110.5,3.25,37.0,974.5,916.22,643.14
2016,8,3,13,30,896.0,110.0,3.3,37.0,964.0,934.28,655.06
2016,8,3,13,45,892.5,109.0,3.4,37.0,945.5,946.79,663.92
2016,8,3,14,0,889.0,108.0,3.5,37.0,927.0,955.5,670.53
2016,8,3,14,15,883.5,107.0,3.55,37.0,901.5,958.46,673.36
2016,8,3,14,30,878.0,106.0,3.6,37.0,876.0,957.59,673.94
2016,8,3,14,45,866.5,106.5,3.65,37.0,842.0,948.75,669.61
2016,8,3,15,0,855.0,107.0,3.7,37.0,808.0,936.29,663.13
2016,8,3,15,15,844.5,105.0,3.75,36.5,769.0,918.66,654.79
2016,8,3,15,30,834.0,103.0,3.8,36.0,730.0,897.65,644.29
2016,8,3,15,45,821.0,100.5,3.9,36.0,685.5,870.62,628.73
2016,8,3,16,0,808.0,98.0,4.0,36.0,641.0,849.88,617.32
2016,8,3,16,15,790.0,94.5,4.0,35.5,592.0,811.34,594.67
2016,8,3,16,30,772.0,91.0,4.0,35.0,543.0,770.56,570.26
2016,8,3,16,45,748.0,87.5,4.0,35.0,491.0,723.02,539.61
2016,8,3,17,0,724.0,84.0,4.0,35.0,439.0,674.27,507.62
2016,8,3,17,15,691.0,79.5,3.9,34.5,385.0,616.9,469.51
2016,8,3,17,30,658.0,75.0,3.8,34.0,331.0,562.7,431.67
2016,8,3,17,45,610.0,69.0,3.7,33.5,277.0,495.13,382.1
2016,8,3,18,0,562.0,63.0,3.6,33.0,223.0,430.18,332.59
2016,8,3,18,15,490.5,55.0,3.3,32.0,172.0,353.24,272.23
2016,8,3,18,30,419.0,47.0,3.0,31.0,121.0,282.41,214.31
2016,8,3,18,45,304.5,35.0,2.7,30.5,78.5,195.49,141.94
2016,8,3,19,0,190.0,23.0,2.4,30.0,36.0,115.41,53.63
2016,8,3,19,15,95.0,11.5,2.3,29.5,18.0,40.22,0.0
2016,8,3,19,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,29.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,159.5,18.0,2.65,24.5,37.0,14.46,2.4
2016,8,4,6,30,319.0,36.0,2.8,25.0,74.0,29.34,18.56
2016,8,4,6,45,417.0,44.5,3.0,26.0,122.5,35.55,24.43
2016,8,4,7,0,515.0,53.0,3.2,27.0,171.0,41.76,29.92
2016,8,4,7,15,572.0,59.5,3.2,27.5,224.5,46.05,33.63
2016,8,4,7,30,629.0,66.0,3.2,28.0,278.0,50.27,37.12
2016,8,4,7,45,672.0,70.0,3.25,28.5,333.0,57.18,42.76
2016,8,4,8,0,715.0,74.0,3.3,29.0,388.0,59.55,44.49
2016,8,4,8,15,742.0,78.0,3.3,29.5,441.5,61.66,45.97
2016,8,4,8,30,769.0,82.0,3.3,30.0,495.0,63.68,47.35
2016,8,4,8,45,788.5,85.0,3.3,31.0,545.5,72.49,45.73
2016,8,4,9,0,808.0,88.0,3.3,32.0,596.0,137.53,73.22
2016,8,4,9,15,823.5,90.5,3.3,32.5,643.0,194.57,110.21
2016,8,4,9,30,839.0,93.0,3.3,33.0,690.0,252.82,155.3
2016,8,4,9,45,848.0,96.0,3.3,33.5,731.5,310.62,202.94
2016,8,4,10,0,857.0,99.0,3.3,34.0,773.0,368.39,250.83
2016,8,4,10,15,866.0,101.0,3.3,34.0,809.5,425.14,297.72
2016,8,4,10,30,875.0,103.0,3.3,34.0,846.0,481.37,343.07
2016,8,4,10,45,878.0,106.0,3.35,34.5,874.0,534.55,384.3
2016,8,4,11,0,881.0,109.0,3.4,35.0,902.0,586.1,422.98
2016,8,4,11,15,885.5,110.0,3.45,35.0,924.0,635.19,459.69
2016,8,4,11,30,890.0,111.0,3.5,35.0,946.0,682.39,494.17
2016,8,4,11,45,891.5,112.5,3.6,35.5,960.0,725.8,524.4
2016,8,4,12,0,893.0,114.0,3.7,36.0,974.0,766.73,551.86
2016,8,4,12,15,894.0,114.5,3.75,36.0,980.0,803.86,576.22
2016,8,4,12,30,895.0,115.0,3.8,36.0,986.0,838.24,598.7
2016,8,4,12,45,891.0,117.0,3.9,36.5,983.0,866.78,616.3
2016,8,4,13,0,887.0,119.0,4.0,37.0,980.0,892.08,631.78
2016,8,4,13,15,885.0,118.5,4.05,37.0,969.5,913.57,645.91
2016,8,4,13,30,883.0,118.0,4.1,37.0,959.0,931.53,657.88
2016,8,4,13,45,876.0,119.0,4.15,37.0,940.0,942.6,665.56
2016,8,4,14,0,869.0,120.0,4.2,37.0,921.0,949.9,670.99
2016,8,4,14,15,863.5,119.0,4.2,37.0,895.0,952.94,673.59
2016,8,4,14,30,858.0,118.0,4.2,37.0,869.0,952.2,673.95
2016,8,4,14,45,849.5,116.0,4.25,37.0,836.0,943.85,669.83
2016,8,4,15,0,841.0,114.0,4.3,37.0,803.0,931.84,663.51
2016,8,4,15,15,830.5,112.0,4.3,36.5,764.0,914.41,654.91
2016,8,4,15,30,820.0,110.0,4.3,36.0,725.0,893.65,644.18
2016,8,4,15,45,807.5,106.5,4.3,36.0,681.0,876.24,634.38
2016,8,4,16,0,795.0,103.0,4.3,36.0,637.0,845.49,615.71
2016,8,4,16,15,776.5,99.5,4.2,35.5,588.0,806.78,592.49
2016,8,4,16,30,758.0,96.0,4.1,35.0,539.0,765.9,567.54
2016,8,4,16,45,736.5,91.0,4.1,35.0,487.0,718.99,537.25
2016,8,4,17,0,715.0,86.0,4.1,35.0,435.0,670.73,505.51
2016,8,4,17,15,681.5,81.0,3.95,34.5,381.0,615.54,468.74
2016,8,4,17,30,648.0,76.0,3.8,34.0,327.0,558.0,428.25
2016,8,4,17,45,604.0,69.5,3.7,33.5,273.5,492.72,380.36
2016,8,4,18,0,560.0,63.0,3.6,33.0,220.0,429.73,332.27
2016,8,4,18,15,488.5,54.5,3.25,32.0,169.5,352.19,271.33
2016,8,4,18,30,417.0,46.0,2.9,31.0,119.0,280.83,212.91
2016,8,4,18,45,304.5,34.0,2.6,30.5,77.0,194.84,141.02
2016,8,4,19,0,192.0,22.0,2.3,30.0,35.0,114.61,47.47
2016,8,4,19,15,96.0,11.0,2.4,29.5,17.5,40.18,0.0
2016,8,4,19,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,6,15,148.5,18.5,2.35,25.5,36.5,14.43,1.77
2016,8,5,6,30,297.0,37.0,2.5,26.0,73.0,30.21,19.13
2016,8,5,6,45,392.0,47.5,2.65,26.5,120.5,38.01,26.42
2016,8,5,7,0,487.0,58.0,2.8,27.0,168.0,45.67,33.23
2016,8,5,7,15,546.5,65.5,2.8,27.0,221.5,50.53,37.52
2016,8,5,7,30,606.0,73.0,2.8,27.0,275.0,55.3,41.56
2016,8,5,7,45,649.5,77.5,2.8,27.5,330.5,57.6,43.3
2016,8,5,8,0,693.0,82.0,2.8,28.0,386.0,59.88,44.96
2016,8,5,8,15,721.5,86.5,2.75,28.5,439.5,67.61,51.13
2016,8,5,8,30,750.0,91.0,2.7,29.0,493.0,69.73,52.56
2016,8,5,8,45,772.0,94.0,2.65,29.5,544.5,78.94,50.77
2016,8,5,9,0,794.0,97.0,2.6,30.0,596.0,134.91,72.05
2016,8,5,9,15,809.5,100.0,2.55,30.5,643.0,192.32,109.83
2016,8,5,9,30,825.0,103.0,2.5,31.0,690.0,257.78,160.58
2016,8,5,9,45,579.0,225.5,2.45,31.5,650.0,318.71,217.9
2016,8,5,10,0,333.0,348.0,2.4,32.0,610.0,364.49,259.78
2016,8,5,10,15,599.5,229.5,2.4,32.5,727.5,408.54,289.69
2016,8,5,10,30,866.0,111.0,2.4,33.0,845.0,484.65,345.24
2016,8,5,10,45,871.0,113.0,2.4,33.5,874.0,537.74,385.82
2016,8,5,11,0,876.0,115.0,2.4,34.0,903.0,589.42,424.06
2016,8,5,11,15,880.0,116.0,2.45,34.0,924.5,638.08,460.1
2016,8,5,11,30,884.0,117.0,2.5,34.0,946.0,684.82,493.9
2016,8,5,11,45,880.5,122.0,2.55,34.5,958.0,727.34,522.92
2016,8,5,12,0,877.0,127.0,2.6,35.0,970.0,767.05,549.26
2016,8,5,12,15,877.5,127.0,2.65,35.0,975.5,802.99,572.57
2016,8,5,12,30,878.0,127.0,2.7,35.0,981.0,836.19,594.05
2016,8,5,12,45,875.0,128.5,2.8,35.0,977.5,864.83,612.89
2016,8,5,13,0,872.0,130.0,2.9,35.0,974.0,890.33,629.77
2016,8,5,13,15,869.0,129.5,2.95,35.0,963.0,910.78,643.18
2016,8,5,13,30,866.0,129.0,3.0,35.0,952.0,927.73,654.48
2016,8,5,13,45,859.0,129.5,3.1,35.0,932.5,938.25,662.17
2016,8,5,14,0,852.0,130.0,3.2,35.0,913.0,945.04,667.66
2016,8,5,14,15,845.5,128.5,3.25,35.0,887.0,946.67,669.69
2016,8,5,14,30,839.0,127.0,3.3,35.0,861.0,944.56,669.51
2016,8,5,14,45,820.5,131.0,3.35,35.0,825.5,932.73,663.26
2016,8,5,15,0,802.0,135.0,3.4,35.0,790.0,929.97,663.02
2016,8,5,15,15,789.5,132.0,3.45,34.5,750.5,909.86,652.96
2016,8,5,15,30,777.0,129.0,3.5,34.0,711.0,886.5,640.86
2016,8,5,15,45,465.5,218.5,3.55,34.0,561.5,682.74,502.7
2016,8,5,16,0,154.0,308.0,3.6,34.0,412.0,455.55,337.52
2016,8,5,16,15,429.0,211.5,3.65,33.5,468.0,624.92,467.88
2016,8,5,16,30,704.0,115.0,3.7,33.0,524.0,747.46,559.13
2016,8,5,16,45,423.5,160.5,3.75,33.0,400.0,540.72,410.81
2016,8,5,17,0,143.0,206.0,3.8,33.0,276.0,329.23,251.01
2016,8,5,17,15,137.0,180.5,3.7,32.5,241.0,293.75,225.91
2016,8,5,17,30,131.0,155.0,3.6,32.0,206.0,258.05,199.53
2016,8,5,17,45,311.5,113.5,3.5,32.0,208.0,335.25,261.75
2016,8,5,18,0,492.0,72.0,3.4,32.0,210.0,400.29,311.26
2016,8,5,18,15,417.5,62.0,3.15,31.5,160.5,322.45,248.9
2016,8,5,18,30,343.0,52.0,2.9,31.0,111.0,248.21,188.05
2016,8,5,18,45,239.0,37.0,2.65,30.5,71.0,167.7,120.71
2016,8,5,19,0,135.0,22.0,2.4,30.0,31.0,91.09,31.01
2016,8,5,19,15,67.5,11.0,2.35,29.5,15.5,31.08,0.0
2016,8,5,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,27.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,118.5,19.5,2.45,25.0,33.5,15.14,1.44
2016,8,6,6,30,237.0,39.0,2.6,25.0,67.0,30.02,19.01
2016,8,6,6,45,329.0,51.5,2.8,25.5,113.0,39.34,27.65
2016,8,6,7,0,421.0,64.0,3.0,26.0,159.0,50.27,37.28
2016,8,6,7,15,483.0,72.5,3.05,26.5,210.5,55.62,41.92
2016,8,6,7,30,545.0,81.0,3.1,27.0,262.0,60.85,46.26
2016,8,6,7,45,329.0,130.5,3.15,27.5,245.5,94.21,74.09
2016,8,6,8,0,113.0,180.0,3.2,28.0,229.0,126.1,100.12
2016,8,6,8,15,407.5,140.5,3.15,28.5,353.0,94.09,73.08
2016,8,6,8,30,702.0,101.0,3.1,29.0,477.0,69.49,52.36
2016,8,6,8,45,409.0,191.0,3.1,30.0,415.5,126.24,90.31
2016,8,6,9,0,116.0,281.0,3.1,31.0,354.0,200.57,145.87
2016,8,6,9,15,453.0,197.0,3.05,31.5,514.0,199.55,129.57
2016,8,6,9,30,790.0,113.0,3.0,32.0,674.0,251.81,157.09
2016,8,6,9,45,804.5,114.5,3.0,32.5,716.0,308.38,203.54
2016,8,6,10,0,819.0,116.0,3.0,33.0,758.0,370.15,253.98
2016,8,6,10,15,828.5,118.0,3.0,33.5,794.0,425.26,298.81
2016,8,6,10,30,838.0,120.0,3.0,34.0,830.0,479.94,342.05
2016,8,6,10,45,844.5,122.0,3.0,34.5,859.5,532.43,382.34
2016,8,6,11,0,851.0,124.0,3.0,35.0,889.0,583.72,420.41
2016,8,6,11,15,856.0,125.0,3.0,35.0,911.0,631.91,456.05
2016,8,6,11,30,861.0,126.0,3.0,35.0,933.0,678.32,489.55
2016,8,6,11,45,863.5,127.5,3.05,35.5,947.0,721.42,519.13
2016,8,6,12,0,866.0,129.0,3.1,36.0,961.0,762.21,546.41
2016,8,6,12,15,867.5,129.0,3.1,36.0,966.5,798.58,569.87
2016,8,6,12,30,869.0,129.0,3.1,36.0,972.0,832.32,591.5
2016,8,6,12,45,867.0,130.0,3.15,36.5,969.5,861.15,608.92
2016,8,6,13,0,865.0,131.0,3.2,37.0,967.0,886.91,624.33
2016,8,6,13,15,862.5,130.5,3.2,37.0,956.5,907.65,637.57
2016,8,6,13,30,860.0,130.0,3.2,37.0,946.0,924.94,648.7
2016,8,6,13,45,854.5,129.5,3.25,37.0,927.5,935.84,656.24
2016,8,6,14,0,849.0,129.0,3.3,37.0,909.0,943.03,661.6
2016,8,6,14,15,843.0,127.5,3.25,37.0,883.0,945.06,663.21
2016,8,6,14,30,837.0,126.0,3.2,37.0,857.0,943.36,662.63
2016,8,6,14,45,825.5,126.0,3.2,37.0,823.5,934.21,657.83
2016,8,6,15,0,814.0,126.0,3.2,37.0,790.0,933.4,658.51
2016,8,6,15,15,802.5,123.5,3.15,37.0,750.5,914.52,647.42
2016,8,6,15,30,791.0,121.0,3.1,37.0,711.0,892.34,634.43
2016,8,6,15,45,775.0,118.0,3.1,37.0,666.5,862.36,616.74
2016,8,6,16,0,759.0,115.0,3.1,37.0,622.0,829.63,597.22
2016,8,6,16,15,739.0,111.5,3.05,36.5,573.0,790.37,574.18
2016,8,6,16,30,719.0,108.0,3.0,36.0,524.0,753.02,552.13
2016,8,6,16,45,691.5,103.5,3.0,36.0,472.0,702.96,520.14
2016,8,6,17,0,664.0,99.0,3.0,36.0,420.0,652.12,487.08
2016,8,6,17,15,627.5,93.0,2.9,35.5,366.5,592.51,447.23
2016,8,6,17,30,591.0,87.0,2.8,35.0,313.0,533.65,406.01
2016,8,6,17,45,538.5,79.5,2.7,34.5,259.5,463.93,355.23
2016,8,6,18,0,486.0,72.0,2.6,34.0,206.0,397.33,304.85
2016,8,6,18,15,409.5,62.0,2.3,33.0,157.0,318.56,243.48
2016,8,6,18,30,333.0,52.0,2.0,32.0,108.0,243.94,183.29
2016,8,6,18,45,220.0,37.0,1.75,31.5,68.0,160.11,113.93
2016,8,6,19,0,107.0,22.0,1.5,31.0,28.0,80.22,20.04
2016,8,6,19,15,53.5,11.0,1.55,30.5,14.0,26.61,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,29.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,100.0,20.5,2.7,25.5,32.0,15.88,0.9
2016,8,7,6,30,200.0,41.0,2.9,26.0,64.0,31.41,19.98
2016,8,7,6,45,309.0,52.5,3.1,26.5,111.0,39.99,28.04
2016,8,7,7,0,418.0,64.0,3.3,27.0,158.0,50.33,37.15
2016,8,7,7,15,480.5,73.0,3.3,27.5,210.0,56.07,42.12
2016,8,7,7,30,543.0,82.0,3.3,28.0,262.0,61.67,46.75
2016,8,7,7,45,598.5,85.5,3.35,29.0,317.5,62.94,47.5
2016,8,7,8,0,654.0,89.0,3.4,30.0,373.0,64.33,48.29
2016,8,7,8,15,684.0,94.0,3.3,30.5,426.0,66.44,49.74
2016,8,7,8,30,714.0,99.0,3.2,31.0,479.0,68.44,51.07
2016,8,7,8,45,741.0,100.5,3.15,31.5,531.0,84.24,53.79
2016,8,7,9,0,768.0,102.0,3.1,32.0,583.0,137.9,74.37
2016,8,7,9,15,784.5,105.5,2.95,32.5,630.0,194.42,111.64
2016,8,7,9,30,801.0,109.0,2.8,33.0,677.0,252.46,156.56
2016,8,7,9,45,815.5,110.5,2.7,34.0,719.0,315.28,206.93
2016,8,7,10,0,830.0,112.0,2.6,35.0,761.0,372.33,252.95
2016,8,7,10,15,839.0,113.5,2.55,35.0,797.0,427.55,297.95
2016,8,7,10,30,848.0,115.0,2.5,35.0,833.0,482.26,341.37
2016,8,7,10,45,855.5,116.5,2.45,35.5,862.5,535.46,381.61
2016,8,7,11,0,863.0,118.0,2.4,36.0,892.0,587.53,419.59
2016,8,7,11,15,867.5,119.0,2.45,36.0,913.5,636.01,455.15
2016,8,7,11,30,872.0,120.0,2.5,36.0,935.0,682.63,488.57
2016,8,7,11,45,876.5,119.5,2.55,36.5,949.5,726.03,518.03
2016,8,7,12,0,881.0,119.0,2.6,37.0,964.0,767.19,544.89
2016,8,7,12,15,882.0,119.0,2.65,37.0,969.5,803.64,568.33
2016,8,7,12,30,883.0,119.0,2.7,37.0,975.0,837.33,589.94
2016,8,7,12,45,882.0,119.0,2.8,37.5,973.0,866.45,607.65
2016,8,7,13,0,881.0,119.0,2.9,38.0,971.0,892.42,623.35
2016,8,7,13,15,879.0,118.5,2.95,38.0,960.0,913.73,637.13
2016,8,7,13,30,877.0,118.0,3.0,38.0,949.0,931.53,648.81
2016,8,7,13,45,872.5,117.0,3.1,38.0,930.5,942.89,656.93
2016,8,7,14,0,868.0,116.0,3.2,38.0,912.0,950.47,662.86
2016,8,7,14,15,862.0,115.0,3.2,38.0,886.0,952.83,664.99
2016,8,7,14,30,856.0,114.0,3.2,38.0,860.0,951.41,664.93
2016,8,7,14,45,838.5,117.5,3.25,38.0,824.5,939.8,658.94
2016,8,7,15,0,821.0,121.0,3.3,38.0,789.0,924.76,650.95
2016,8,7,15,15,809.5,119.0,3.3,38.0,750.0,917.78,647.89
2016,8,7,15,30,798.0,117.0,3.3,38.0,711.0,895.96,635.38
2016,8,7,15,45,782.0,114.0,3.3,38.0,666.0,865.76,617.58
2016,8,7,16,0,766.0,111.0,3.3,38.0,621.0,832.79,597.94
2016,8,7,16,15,746.0,107.5,3.3,37.5,572.0,793.27,575.04
2016,8,7,16,30,726.0,104.0,3.3,37.0,523.0,751.73,550.43
2016,8,7,16,45,698.0,100.0,3.3,37.0,470.5,705.15,520.82
2016,8,7,17,0,670.0,96.0,3.3,37.0,418.0,654.23,487.67
2016,8,7,17,15,633.5,90.5,3.2,36.5,364.5,594.9,448.22
2016,8,7,17,30,597.0,85.0,3.1,36.0,311.0,536.31,407.22
2016,8,7,17,45,542.5,78.0,3.05,35.5,257.5,465.52,355.77
2016,8,7,18,0,488.0,71.0,3.0,35.0,204.0,398.02,304.77
2016,8,7,18,15,412.0,60.5,2.7,34.0,155.0,318.83,243.09
2016,8,7,18,30,336.0,50.0,2.4,33.0,106.0,243.44,182.32
2016,8,7,18,45,221.0,35.5,2.1,32.5,66.5,159.12,112.33
2016,8,7,19,0,106.0,21.0,1.8,32.0,27.0,78.11,11.09
2016,8,7,19,15,53.0,10.5,1.85,31.5,13.5,26.06,0.0
2016,8,7,19,30,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,30.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,30.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,6,15,66.0,22.0,2.7,25.5,29.5,17.3,0.39
2016,8,8,6,30,132.0,44.0,2.8,26.0,59.0,33.72,21.79
2016,8,8,6,45,234.5,59.5,2.95,26.5,104.5,44.79,32.04
2016,8,8,7,0,337.0,75.0,3.1,27.0,150.0,55.91,41.85
2016,8,8,7,15,402.0,86.5,3.1,27.5,201.0,63.71,48.57
2016,8,8,7,30,467.0,98.0,3.1,28.0,252.0,71.3,54.87
2016,8,8,7,45,529.5,102.5,3.1,28.5,307.5,75.01,57.73
2016,8,8,8,0,592.0,107.0,3.1,29.0,363.0,76.49,58.64
2016,8,8,8,15,625.0,113.0,3.05,29.5,416.0,78.7,60.11
2016,8,8,8,30,658.0,119.0,3.0,30.0,469.0,80.77,61.45
2016,8,8,8,45,689.5,121.5,2.95,31.0,521.0,90.58,58.82
2016,8,8,9,0,721.0,124.0,2.9,32.0,573.0,143.14,79.86
2016,8,8,9,15,739.0,127.5,2.85,32.5,620.0,204.17,120.87
2016,8,8,9,30,757.0,131.0,2.8,33.0,667.0,259.98,163.85
2016,8,8,9,45,772.5,133.0,2.8,33.5,709.0,315.51,208.98
2016,8,8,10,0,788.0,135.0,2.8,34.0,751.0,372.01,255.0
2016,8,8,10,15,798.5,137.5,2.8,34.5,787.0,427.56,299.6
2016,8,8,10,30,809.0,140.0,2.8,35.0,823.0,482.98,342.79
2016,8,8,10,45,817.0,141.5,2.8,35.5,852.5,535.94,382.89
2016,8,8,11,0,825.0,143.0,2.8,36.0,882.0,586.25,419.84
2016,8,8,11,15,830.0,144.5,2.85,36.0,903.5,633.86,454.86
2016,8,8,11,30,835.0,146.0,2.9,36.0,925.0,679.76,487.86
2016,8,8,11,45,842.5,143.5,2.95,36.5,940.0,722.51,517.07
2016,8,8,12,0,850.0,141.0,3.0,37.0,955.0,763.35,544.32
2016,8,8,12,15,851.0,141.0,3.0,37.0,961.0,798.96,567.31
2016,8,8,12,30,852.0,141.0,3.0,37.0,967.0,831.96,588.34
2016,8,8,12,45,661.0,280.0,3.05,37.5,919.5,838.88,588.96
2016,8,8,13,0,470.0,419.0,3.1,38.0,872.0,818.05,569.73
2016,8,8,13,15,456.5,412.0,3.1,38.0,848.0,818.96,570.81
2016,8,8,13,30,443.0,405.0,3.1,38.0,824.0,816.67,569.72
2016,8,8,13,45,634.5,274.5,3.1,38.5,862.0,891.64,622.41
2016,8,8,14,0,826.0,144.0,3.1,39.0,900.0,938.71,652.5
2016,8,8,14,15,819.5,142.5,3.1,38.5,874.0,953.59,663.53
2016,8,8,14,30,813.0,141.0,3.1,38.0,848.0,951.44,664.31
2016,8,8,14,45,800.5,140.5,3.1,38.0,814.0,940.87,658.68
2016,8,8,15,0,788.0,140.0,3.1,38.0,780.0,926.77,650.98
2016,8,8,15,15,775.5,137.5,3.1,37.5,740.5,907.16,641.25
2016,8,8,15,30,763.0,135.0,3.1,37.0,701.0,884.34,629.48
2016,8,8,15,45,745.5,132.0,3.15,37.0,656.0,853.35,611.38
2016,8,8,16,0,728.0,129.0,3.2,37.0,611.0,824.87,594.87
2016,8,8,16,15,706.0,124.5,3.15,36.5,562.0,783.36,570.21
2016,8,8,16,30,684.0,120.0,3.1,36.0,513.0,740.09,544.07
2016,8,8,16,45,653.5,115.5,3.1,36.0,461.0,688.49,510.86
2016,8,8,17,0,623.0,111.0,3.1,36.0,409.0,636.36,476.62
2016,8,8,17,15,584.0,104.0,3.0,35.5,355.5,575.04,434.7
2016,8,8,17,30,545.0,97.0,2.9,35.0,302.0,514.71,392.19
2016,8,8,17,45,491.5,88.0,2.8,35.0,249.5,444.26,339.94
2016,8,8,18,0,438.0,79.0,2.7,35.0,197.0,372.29,284.92
2016,8,8,18,15,359.0,67.0,2.5,34.0,148.5,293.72,223.77
2016,8,8,18,30,280.0,55.0,2.3,33.0,100.0,222.98,166.64
2016,8,8,18,45,175.5,37.5,2.15,32.5,62.0,142.81,99.98
2016,8,8,19,0,71.0,20.0,2.0,32.0,24.0,56.62,0.0
2016,8,8,19,15,35.5,10.0,2.1,32.0,12.0,20.01,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,31.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,31.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,30.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,9,6,15,103.0,19.5,2.85,26.0,31.0,15.13,0.0
2016,8,9,6,30,206.0,39.0,3.0,26.0,62.0,29.95,18.66
2016,8,9,6,45,311.0,51.0,3.2,26.5,108.5,38.93,27.1
2016,8,9,7,0,416.0,63.0,3.4,27.0,155.0,49.62,36.52
2016,8,9,7,15,480.0,72.0,3.4,27.5,207.0,55.4,41.54
2016,8,9,7,30,544.0,81.0,3.4,28.0,259.0,61.03,46.22
2016,8,9,7,45,599.5,84.5,3.4,29.0,315.0,62.33,47.0
2016,8,9,8,0,655.0,88.0,3.4,30.0,371.0,63.75,47.82
2016,8,9,8,15,686.0,93.0,3.35,30.5,424.5,65.9,49.31
2016,8,9,8,30,717.0,98.0,3.3,31.0,478.0,74.43,56.01
2016,8,9,8,45,746.5,99.0,3.25,31.5,530.5,85.19,53.42
2016,8,9,9,0,776.0,100.0,3.2,32.0,583.0,139.29,74.8
2016,8,9,9,15,792.0,103.0,3.15,32.5,630.0,196.05,112.65
2016,8,9,9,30,808.0,106.0,3.1,33.0,677.0,254.25,158.01
2016,8,9,9,45,823.0,107.0,3.05,33.5,719.5,317.44,209.33
2016,8,9,10,0,838.0,108.0,3.0,34.0,762.0,374.89,256.52
2016,8,9,10,15,847.5,110.0,2.95,34.5,798.0,431.25,302.11
2016,8,9,10,30,857.0,112.0,2.9,35.0,834.0,487.16,345.95
2016,8,9,10,45,864.5,112.5,2.9,35.5,863.5,540.21,386.41
2016,8,9,11,0,872.0,113.0,2.9,36.0,893.0,592.07,424.65
2016,8,9,11,15,876.5,114.0,2.95,36.0,915.0,641.08,460.79
2016,8,9,11,30,881.0,115.0,3.0,36.0,937.0,688.19,494.73
2016,8,9,11,45,888.0,113.0,3.1,36.5,952.0,732.58,525.29
2016,8,9,12,0,895.0,111.0,3.2,37.0,967.0,774.86,552.95
2016,8,9,12,15,896.0,111.0,3.3,37.0,973.0,811.79,577.12
2016,8,9,12,30,897.0,111.0,3.4,37.0,979.0,845.89,599.41
2016,8,9,12,45,897.0,111.0,3.5,37.5,976.5,876.17,617.95
2016,8,9,13,0,897.0,111.0,3.6,38.0,974.0,903.28,634.42
2016,8,9,13,15,894.5,110.5,3.65,38.0,963.5,924.32,648.11
2016,8,9,13,30,892.0,110.0,3.7,38.0,953.0,941.75,659.64
2016,8,9,13,45,888.5,109.0,3.8,38.0,934.5,954.05,668.34
2016,8,9,14,0,885.0,108.0,3.9,38.0,916.0,962.53,674.78
2016,8,9,14,15,879.0,106.5,3.95,38.0,889.5,964.26,676.83
2016,8,9,14,30,873.0,105.0,4.0,38.0,863.0,962.13,676.61
2016,8,9,14,45,865.0,103.5,4.05,38.0,830.0,954.25,672.9
2016,8,9,15,0,857.0,102.0,4.1,38.0,797.0,942.66,666.97
2016,8,9,15,15,846.5,100.0,4.1,38.0,757.5,924.57,656.71
2016,8,9,15,30,836.0,98.0,4.1,38.0,718.0,903.07,644.36
2016,8,9,15,45,822.0,95.5,4.15,38.0,673.0,874.58,627.71
2016,8,9,16,0,808.0,93.0,4.2,38.0,628.0,843.2,609.12
2016,8,9,16,15,789.5,90.0,4.15,37.5,578.5,813.5,592.38
2016,8,9,16,30,771.0,87.0,4.1,37.0,529.0,772.4,567.71
2016,8,9,16,45,744.5,84.0,4.1,36.5,476.0,722.9,537.07
2016,8,9,17,0,718.0,81.0,4.1,36.0,423.0,672.39,505.03
2016,8,9,17,15,683.5,76.5,4.0,35.5,369.0,613.56,465.92
2016,8,9,17,30,649.0,72.0,3.9,35.0,315.0,558.21,427.48
2016,8,9,17,45,595.5,66.5,3.8,35.0,260.5,487.52,374.71
2016,8,9,18,0,542.0,61.0,3.7,35.0,206.0,420.05,322.5
2016,8,9,18,15,465.0,52.0,3.35,34.0,155.5,339.33,259.19
2016,8,9,18,30,388.0,43.0,3.0,33.0,105.0,265.55,198.91
2016,8,9,18,45,262.0,30.5,2.65,32.5,65.0,174.49,122.1
2016,8,9,19,0,136.0,18.0,2.3,32.0,25.0,84.57,0.0
2016,8,9,19,15,68.0,9.0,2.25,31.5,12.5,29.69,0.0
2016,8,9,19,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,30.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,10,6,15,88.5,20.0,2.5,26.0,29.5,15.5,0.0
2016,8,10,6,30,177.0,40.0,2.7,26.0,59.0,30.63,19.12
2016,8,10,6,45,277.5,54.0,2.9,26.5,104.5,40.99,28.81
2016,8,10,7,0,378.0,68.0,3.1,27.0,150.0,51.19,37.84
2016,8,10,7,15,443.0,78.0,3.15,27.5,201.5,58.12,43.84
2016,8,10,7,30,508.0,88.0,3.2,28.0,253.0,66.24,50.62
2016,8,10,7,45,565.5,92.0,3.3,28.5,308.5,67.59,51.53
2016,8,10,8,0,623.0,96.0,3.4,29.0,364.0,69.07,52.47
2016,8,10,8,15,655.0,101.5,3.4,29.5,417.0,71.29,54.0
2016,8,10,8,30,687.0,107.0,3.4,30.0,470.0,73.39,55.4
2016,8,10,8,45,717.0,108.5,3.45,31.0,522.0,84.99,53.13
2016,8,10,9,0,747.0,110.0,3.5,32.0,574.0,144.68,79.86
2016,8,10,9,15,764.0,113.5,3.45,32.5,621.0,200.3,117.09
2016,8,10,9,30,781.0,117.0,3.4,33.0,668.0,257.54,161.68
2016,8,10,9,45,796.5,118.0,3.35,33.5,710.0,313.87,207.85
2016,8,10,10,0,812.0,119.0,3.3,34.0,752.0,371.08,254.81
2016,8,10,10,15,822.0,121.5,3.25,34.5,788.0,430.79,302.7
2016,8,10,10,30,832.0,124.0,3.2,35.0,824.0,486.06,346.01
2016,8,10,10,45,840.5,124.5,3.2,35.5,853.5,538.47,386.03
2016,8,10,11,0,849.0,125.0,3.2,36.0,883.0,589.86,423.98
2016,8,10,11,15,854.0,126.0,3.2,36.0,905.0,638.21,459.57
