Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,11,45,23.0,346.5,2.8,27.5,368.0,306.71,228.42
2016,8,20,12,0,23.0,351.0,2.8,28.0,373.0,313.19,232.64
2016,8,20,12,15,19.0,318.5,2.7,28.0,337.0,284.7,211.53
2016,8,20,12,30,15.0,286.0,2.6,28.0,301.0,255.25,189.7
2016,8,20,12,45,15.5,294.0,2.55,28.0,309.5,264.07,196.34
2016,8,20,13,0,16.0,302.0,2.5,28.0,318.0,272.96,202.92
2016,8,20,13,15,16.0,300.0,2.45,28.0,316.0,272.56,202.68
2016,8,20,13,30,16.0,298.0,2.4,28.0,314.0,272.05,202.4
2016,8,20,13,45,30.0,343.0,2.35,28.0,371.0,344.1,255.83
2016,8,20,14,0,44.0,388.0,2.3,28.0,428.0,405.16,300.24
2016,8,20,14,15,22.0,212.5,2.15,27.5,232.5,215.09,160.78
2016,8,20,14,30,0.0,37.0,2.0,27.0,37.0,30.84,18.76
2016,8,20,14,45,2.0,103.0,1.95,27.0,104.5,88.31,64.19
2016,8,20,15,0,4.0,169.0,1.9,27.0,172.0,148.22,110.8
2016,8,20,15,15,2.0,94.0,1.75,27.0,95.5,80.36,58.08
2016,8,20,15,30,0.0,19.0,1.6,27.0,19.0,15.76,6.97
2016,8,20,15,45,0.0,17.0,1.45,27.0,17.0,14.09,5.68
2016,8,20,16,0,0.0,15.0,1.3,27.0,15.0,12.42,4.37
2016,8,20,16,15,0.0,12.5,1.15,26.5,12.5,10.33,2.73
2016,8,20,16,30,0.0,10.0,1.0,26.0,10.0,8.26,1.08
2016,8,20,16,45,0.0,28.0,0.85,26.0,28.0,23.14,13.28
2016,8,20,17,0,0.0,46.0,0.7,26.0,46.0,38.05,25.53
2016,8,20,17,15,0.0,39.0,0.6,25.5,39.0,32.22,20.9
2016,8,20,17,30,0.0,32.0,0.5,25.0,32.0,26.4,16.23
2016,8,20,17,45,0.0,25.5,0.4,25.0,25.5,21.01,11.79
2016,8,20,18,0,0.0,19.0,0.3,25.0,19.0,15.63,7.29
2016,8,20,18,15,0.0,13.5,0.35,25.0,13.5,11.09,3.43
2016,8,20,18,30,0.0,8.0,0.4,25.0,8.0,6.56,0.0
2016,8,20,18,45,0.0,4.0,0.45,25.0,4.0,3.28,0.0
2016,8,20,19,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,6.5,2.65,22.0,6.5,5.55,0.0
2016,8,21,6,30,0.0,13.0,2.6,22.0,13.0,10.69,2.53
2016,8,21,6,45,0.0,26.0,2.6,22.0,26.0,21.45,12.56
2016,8,21,7,0,0.0,39.0,2.6,22.0,39.0,32.23,22.22
2016,8,21,7,15,0.0,54.5,2.55,22.0,54.5,45.06,33.55
2016,8,21,7,30,0.0,70.0,2.5,22.0,70.0,57.41,44.32
2016,8,21,7,45,0.0,91.0,2.5,22.0,91.0,73.69,58.27
2016,8,21,8,0,0.0,112.0,2.5,22.0,112.0,89.75,71.8
2016,8,21,8,15,0.0,124.5,2.55,22.0,124.5,99.6,79.9
2016,8,21,8,30,0.0,137.0,2.6,22.0,137.0,109.37,87.83
2016,8,21,8,45,41.5,201.0,2.65,22.5,226.0,149.22,114.4
2016,8,21,9,0,83.0,265.0,2.7,23.0,315.0,199.93,151.14
2016,8,21,9,15,77.0,285.0,2.6,23.0,335.0,222.57,168.18
2016,8,21,9,30,71.0,305.0,2.5,23.0,355.0,244.57,185.21
2016,8,21,9,45,115.5,336.0,2.45,23.5,422.5,283.65,213.44
2016,8,21,10,0,160.0,367.0,2.4,24.0,490.0,334.52,250.8
2016,8,21,10,15,123.0,379.0,2.1,24.0,476.0,343.79,258.32
2016,8,21,10,30,86.0,391.0,1.8,24.0,462.0,350.56,263.32
2016,8,21,10,45,54.5,359.5,1.5,24.5,405.5,319.59,239.57
2016,8,21,11,0,23.0,328.0,1.2,25.0,349.0,283.02,211.5
2016,8,21,11,15,89.0,395.5,0.95,25.0,477.0,384.57,285.64
2016,8,21,11,30,155.0,463.0,0.7,25.0,605.0,497.57,363.85
2016,8,21,11,45,135.5,467.5,0.45,25.5,593.0,501.41,362.57
2016,8,21,12,0,116.0,472.0,0.2,26.0,581.0,503.16,360.52
2016,8,21,12,15,61.0,320.0,0.5,26.0,377.5,327.86,240.79
2016,8,21,12,30,6.0,168.0,0.8,26.0,174.0,146.7,108.0
2016,8,21,12,45,12.0,240.5,1.1,26.0,252.0,214.74,160.27
2016,8,21,13,0,18.0,313.0,1.4,26.0,330.0,284.6,212.33
2016,8,21,13,15,18.0,312.0,1.55,26.0,329.0,285.23,212.81
2016,8,21,13,30,18.0,311.0,1.7,26.0,328.0,285.76,213.54
2016,8,21,13,45,30.0,347.0,1.9,26.0,374.0,348.37,260.33
2016,8,21,14,0,42.0,383.0,2.1,26.0,420.0,398.77,297.6
2016,8,21,14,15,38.0,363.5,2.2,26.0,396.5,378.81,283.36
2016,8,21,14,30,34.0,344.0,2.3,26.0,373.0,358.25,268.91
2016,8,21,14,45,37.0,335.0,2.45,26.0,365.5,354.92,267.35
2016,8,21,15,0,40.0,326.0,2.6,26.0,358.0,351.39,265.61
2016,8,21,15,15,27.0,280.5,2.6,26.0,301.5,293.65,222.79
2016,8,21,15,30,14.0,235.0,2.6,26.0,245.0,220.28,167.44
2016,8,21,15,45,22.5,239.5,2.65,26.0,254.5,234.02,178.97
2016,8,21,16,0,31.0,244.0,2.7,26.0,264.0,265.7,204.03
2016,8,21,16,15,47.0,234.0,2.65,25.5,261.5,271.73,210.2
2016,8,21,16,30,63.0,224.0,2.6,25.0,259.0,277.11,215.98
2016,8,21,16,45,31.5,169.5,2.55,25.0,187.0,190.99,148.65
2016,8,21,17,0,0.0,115.0,2.5,25.0,115.0,99.43,75.28
2016,8,21,17,15,0.0,98.5,2.35,24.5,98.5,84.79,63.93
2016,8,21,17,30,0.0,82.0,2.2,24.0,82.0,70.11,52.23
2016,8,21,17,45,0.0,65.5,2.1,24.0,65.5,55.37,40.16
2016,8,21,18,0,0.0,49.0,2.0,24.0,49.0,40.56,27.83
2016,8,21,18,15,0.0,34.5,1.9,23.5,34.5,28.5,17.68
2016,8,21,18,30,0.0,20.0,1.8,23.0,20.0,16.48,7.43
2016,8,21,18,45,0.0,10.0,1.7,23.0,10.0,8.22,0.0
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,1.5,1.75,23.0,1.5,1.28,0.0
2016,8,22,6,30,0.0,3.0,1.9,23.0,3.0,2.46,0.0
2016,8,22,6,45,0.0,7.0,2.1,23.5,7.0,5.74,0.0
2016,8,22,7,0,0.0,11.0,2.3,24.0,11.0,9.03,2.11
2016,8,22,7,15,0.0,16.0,2.35,24.5,16.0,13.16,5.73
2016,8,22,7,30,0.0,21.0,2.4,25.0,21.0,17.3,9.3
2016,8,22,7,45,0.0,39.5,2.45,25.5,39.5,32.63,22.43
2016,8,22,8,0,0.0,58.0,2.5,26.0,58.0,48.03,35.4
2016,8,22,8,15,0.0,92.0,2.6,26.0,92.0,75.72,58.63
2016,8,22,8,30,0.0,126.0,2.7,26.0,126.0,101.46,79.88
2016,8,22,8,45,0.5,144.5,2.85,26.5,144.5,115.84,87.22
2016,8,22,9,0,1.0,163.0,3.0,27.0,163.0,130.73,98.4
2016,8,22,9,15,9.5,202.5,3.05,27.0,209.0,162.65,122.56
2016,8,22,9,30,18.0,242.0,3.1,27.0,255.0,196.01,147.63
2016,8,22,9,45,38.0,289.0,3.2,27.5,318.0,233.65,175.17
2016,8,22,10,0,58.0,336.0,3.3,28.0,381.0,280.64,209.67
2016,8,22,10,15,157.0,365.5,3.35,28.0,493.5,349.51,259.85
2016,8,22,10,30,256.0,395.0,3.4,28.0,606.0,432.18,320.49
2016,8,22,10,45,369.0,371.0,3.45,28.0,688.0,497.21,368.72
2016,8,22,11,0,482.0,347.0,3.5,28.0,770.0,573.36,425.04
2016,8,22,11,15,385.5,394.5,3.5,28.0,738.5,579.26,428.93
2016,8,22,11,30,289.0,442.0,3.5,28.0,707.0,577.2,426.56
2016,8,22,11,45,250.5,458.0,3.55,28.5,690.0,583.64,430.05
2016,8,22,12,0,212.0,474.0,3.6,29.0,673.0,580.51,426.56
2016,8,22,12,15,197.5,478.5,3.6,29.0,664.5,588.12,431.79
2016,8,22,12,30,183.0,483.0,3.6,29.0,656.0,593.96,435.66
2016,8,22,12,45,521.0,306.0,3.6,29.0,796.5,765.8,563.58
2016,8,22,13,0,859.0,129.0,3.6,29.0,937.0,911.45,665.16
2016,8,22,13,15,565.0,290.5,3.6,29.0,819.5,832.98,608.81
2016,8,22,13,30,271.0,452.0,3.6,29.0,702.0,708.69,517.09
2016,8,22,13,45,557.5,289.0,3.6,29.0,789.0,852.81,624.62
2016,8,22,14,0,844.0,126.0,3.6,29.0,876.0,964.32,701.18
2016,8,22,14,15,837.5,124.5,3.6,29.0,849.0,964.83,701.47
2016,8,22,14,30,831.0,123.0,3.6,29.0,822.0,961.6,700.32
2016,8,22,14,45,820.0,122.0,3.6,29.0,787.5,950.75,694.34
2016,8,22,15,0,809.0,121.0,3.6,29.0,753.0,948.61,694.29
2016,8,22,15,15,796.5,118.5,3.6,29.0,712.5,927.48,681.75
2016,8,22,15,30,784.0,116.0,3.6,29.0,672.0,903.07,667.2
2016,8,22,15,45,763.0,114.5,3.6,29.0,625.5,868.74,645.98
2016,8,22,16,0,742.0,113.0,3.6,29.0,579.0,831.91,622.96
2016,8,22,16,15,719.0,109.0,3.4,28.5,528.5,792.87,598.46
2016,8,22,16,30,696.0,105.0,3.2,28.0,478.0,747.65,569.35
2016,8,22,16,45,663.0,100.5,3.05,28.0,425.0,692.24,531.68
2016,8,22,17,0,630.0,96.0,2.9,28.0,372.0,636.58,493.2
2016,8,22,17,15,586.5,89.5,2.7,27.5,318.0,570.88,446.9
2016,8,22,17,30,543.0,83.0,2.5,27.0,264.0,506.67,399.34
2016,8,22,17,45,476.5,74.5,2.35,27.0,211.0,427.11,337.56
2016,8,22,18,0,410.0,66.0,2.2,27.0,158.0,347.95,274.02
2016,8,22,18,15,313.5,53.0,2.25,26.5,111.0,259.28,201.45
2016,8,22,18,30,217.0,40.0,2.3,26.0,64.0,181.26,134.22
2016,8,22,18,45,108.5,20.0,2.35,26.0,32.0,87.56,18.27
2016,8,22,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,15,60.0,16.0,3.7,24.0,21.0,13.66,0.0
2016,8,23,6,30,120.0,32.0,3.8,24.0,42.0,24.87,12.69
2016,8,23,6,45,225.5,48.5,3.9,24.5,85.5,36.92,25.27
2016,8,23,7,0,331.0,65.0,4.0,25.0,129.0,49.0,36.12
2016,8,23,7,15,165.5,36.5,4.2,25.0,68.5,27.0,17.59
2016,8,23,7,30,0.0,8.0,4.4,25.0,8.0,6.58,0.02
2016,8,23,7,45,0.0,43.5,4.6,25.5,43.5,35.95,25.26
2016,8,23,8,0,0.0,79.0,4.8,26.0,79.0,65.35,50.11
2016,8,23,8,15,65.5,149.0,4.9,26.0,182.5,112.73,89.75
2016,8,23,8,30,131.0,219.0,5.0,26.0,286.0,149.22,119.68
2016,8,23,8,45,437.5,164.5,5.1,26.5,422.0,125.08,84.83
2016,8,23,9,0,744.0,110.0,5.2,27.0,558.0,161.57,92.86
2016,8,23,9,15,762.5,113.5,5.2,27.5,606.0,218.49,134.72
2016,8,23,9,30,781.0,117.0,5.2,28.0,654.0,277.21,182.89
2016,8,23,9,45,531.5,233.0,5.2,28.5,609.0,333.56,237.65
2016,8,23,10,0,282.0,349.0,5.2,29.0,564.0,364.76,268.61
2016,8,23,10,15,564.0,233.5,5.2,29.0,690.0,423.52,311.64
2016,8,23,10,30,846.0,118.0,5.2,29.0,816.0,511.18,378.91
2016,8,23,10,45,857.0,117.5,5.25,29.5,846.5,565.64,421.82
2016,8,23,11,0,868.0,117.0,5.3,30.0,877.0,619.24,462.89
2016,8,23,11,15,873.5,118.0,5.25,30.0,899.0,669.38,500.98
2016,8,23,11,30,879.0,119.0,5.2,30.0,921.0,717.68,536.81
2016,8,23,11,45,880.0,121.0,5.2,30.5,934.5,761.45,567.67
2016,8,23,12,0,881.0,123.0,5.2,31.0,948.0,802.65,594.53
2016,8,23,12,15,882.5,123.5,5.2,31.0,953.5,840.25,619.89
2016,8,23,12,30,884.0,124.0,5.2,31.0,959.0,875.01,643.22
2016,8,23,12,45,883.0,124.0,5.2,31.0,955.5,904.1,662.69
2016,8,23,13,0,882.0,124.0,5.2,31.0,952.0,929.88,679.97
2016,8,23,13,15,879.5,123.0,5.15,31.0,940.5,949.87,693.12
2016,8,23,13,30,877.0,122.0,5.1,31.0,929.0,966.21,703.91
2016,8,23,13,45,872.0,121.5,5.1,31.0,909.0,976.86,711.42
2016,8,23,14,0,867.0,121.0,5.1,31.0,889.0,983.68,716.57
2016,8,23,14,15,537.5,266.0,5.05,31.0,737.0,830.21,611.34
2016,8,23,14,30,208.0,411.0,5.0,31.0,585.0,620.55,458.08
2016,8,23,14,45,243.0,386.0,4.95,31.0,581.0,633.03,469.65
2016,8,23,15,0,278.0,361.0,4.9,31.0,577.0,663.6,492.77
2016,8,23,15,15,533.0,241.0,4.8,30.5,627.5,803.78,599.5
2016,8,23,15,30,788.0,121.0,4.7,30.0,678.0,913.83,678.35
2016,8,23,15,45,766.5,119.5,4.65,30.0,630.5,878.84,655.29
2016,8,23,16,0,745.0,118.0,4.6,30.0,583.0,841.31,631.32
2016,8,23,16,15,721.5,114.0,4.35,29.5,532.0,802.22,606.71
2016,8,23,16,30,698.0,110.0,4.1,29.0,481.0,756.36,576.99
2016,8,23,16,45,662.0,105.5,3.9,29.0,427.0,698.26,537.13
2016,8,23,17,0,626.0,101.0,3.7,29.0,373.0,640.06,496.55
2016,8,23,17,15,581.0,94.0,3.4,28.5,318.0,572.6,448.37
2016,8,23,17,30,536.0,87.0,3.1,28.0,263.0,506.71,399.2
2016,8,23,17,45,469.0,77.5,2.85,27.5,210.0,425.74,336.69
2016,8,23,18,0,402.0,68.0,2.6,27.0,157.0,346.31,273.08
2016,8,23,18,15,301.5,54.0,2.55,26.5,110.0,254.66,197.75
2016,8,23,18,30,201.0,40.0,2.5,26.0,63.0,174.16,128.03
2016,8,23,18,45,100.5,20.0,2.5,26.0,31.5,83.53,2.95
2016,8,23,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,24,6,15,109.5,14.0,2.75,23.0,23.0,11.95,0.0
2016,8,24,6,30,219.0,28.0,3.0,23.0,46.0,21.8,10.22
2016,8,24,6,45,337.5,39.5,3.3,23.5,92.0,31.98,21.22
2016,8,24,7,0,456.0,51.0,3.6,24.0,138.0,40.72,29.21
2016,8,24,7,15,525.5,58.5,3.75,24.5,192.0,45.77,33.77
2016,8,24,7,30,595.0,66.0,3.9,25.0,246.0,50.77,38.06
2016,8,24,7,45,649.5,69.5,4.1,25.5,303.0,52.61,39.5
2016,8,24,8,0,704.0,73.0,4.3,26.0,360.0,59.42,45.07
2016,8,24,8,15,734.5,77.0,4.3,26.0,415.0,61.59,46.73
2016,8,24,8,30,765.0,81.0,4.3,26.0,470.0,63.69,48.31
2016,8,24,8,45,792.0,82.5,4.35,26.5,523.0,94.31,51.84
2016,8,24,9,0,819.0,84.0,4.4,27.0,576.0,160.35,88.68
2016,8,24,9,15,834.5,86.5,4.4,27.5,624.0,219.92,132.77
2016,8,24,9,30,850.0,89.0,4.4,28.0,672.0,280.67,182.98
2016,8,24,9,45,863.0,90.5,4.4,28.5,714.5,340.84,234.31
2016,8,24,10,0,876.0,92.0,4.4,29.0,757.0,401.36,285.55
2016,8,24,10,15,884.5,93.5,4.4,29.0,793.5,460.03,334.92
2016,8,24,10,30,893.0,95.0,4.4,29.0,830.0,518.01,382.4
2016,8,24,10,45,899.0,96.5,4.4,29.5,859.0,573.7,425.96
2016,8,24,11,0,905.0,98.0,4.4,30.0,888.0,627.92,467.0
2016,8,24,11,15,909.0,99.0,4.35,30.0,909.5,678.76,505.22
2016,8,24,11,30,913.0,100.0,4.3,30.0,931.0,727.49,540.96
2016,8,24,11,45,907.5,105.5,4.3,30.5,942.0,770.78,570.41
2016,8,24,12,0,902.0,111.0,4.3,31.0,953.0,810.9,596.08
2016,8,24,12,15,902.5,111.0,4.25,31.0,958.0,847.85,620.41
2016,8,24,12,30,903.0,111.0,4.2,31.0,963.0,881.78,642.58
2016,8,24,12,45,900.0,112.5,4.2,31.0,958.5,910.8,661.66
2016,8,24,13,0,897.0,114.0,4.2,31.0,954.0,936.35,678.48
2016,8,24,13,15,612.0,273.5,4.15,31.0,843.5,865.33,629.09
2016,8,24,13,30,327.0,433.0,4.1,31.0,733.0,746.46,541.85
2016,8,24,13,45,601.5,273.5,4.1,31.0,810.5,887.28,645.75
2016,8,24,14,0,876.0,114.0,4.1,31.0,888.0,987.27,713.38
2016,8,24,14,15,869.0,113.0,4.05,31.0,860.0,987.62,713.44
2016,8,24,14,30,862.0,112.0,4.0,31.0,832.0,984.11,711.86
2016,8,24,14,45,840.0,117.0,3.95,31.0,794.5,968.33,702.44
2016,8,24,15,0,818.0,122.0,3.9,31.0,757.0,961.53,699.12
2016,8,24,15,15,805.0,119.5,3.85,30.5,715.5,939.63,687.32
2016,8,24,15,30,792.0,117.0,3.8,30.0,674.0,914.43,673.43
2016,8,24,15,45,772.5,115.0,3.75,30.0,627.0,880.58,652.38
2016,8,24,16,0,753.0,113.0,3.7,30.0,580.0,844.12,629.5
2016,8,24,16,15,730.0,108.5,3.5,29.5,529.0,804.11,604.53
2016,8,24,16,30,707.0,104.0,3.3,29.0,478.0,757.73,574.83
2016,8,24,16,45,673.0,99.5,3.1,29.0,424.0,700.92,536.16
2016,8,24,17,0,639.0,95.0,2.9,29.0,370.0,643.9,496.71
2016,8,24,17,15,595.0,88.0,2.6,28.5,315.5,576.66,449.3
2016,8,24,17,30,551.0,81.0,2.3,28.0,261.0,510.97,400.53
2016,8,24,17,45,482.5,72.5,2.05,27.5,207.5,429.56,338.02
2016,8,24,18,0,414.0,64.0,1.8,27.0,154.0,352.93,276.77
2016,8,24,18,15,316.5,50.5,1.75,26.5,107.0,258.79,200.03
2016,8,24,18,30,219.0,37.0,1.7,26.0,60.0,179.57,130.77
2016,8,24,18,45,109.5,18.5,1.65,26.0,30.0,84.61,0.0
2016,8,24,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,25,6,15,103.5,13.5,1.4,23.0,22.0,11.52,0.0
2016,8,25,6,30,207.0,27.0,1.6,23.0,44.0,21.01,9.36
2016,8,25,6,45,313.0,40.5,1.8,23.5,89.0,32.82,21.91
2016,8,25,7,0,419.0,54.0,2.0,24.0,134.0,43.11,31.24
2016,8,25,7,15,490.0,63.0,2.1,24.0,187.0,49.19,36.78
2016,8,25,7,30,561.0,72.0,2.2,24.0,240.0,55.16,42.0
2016,8,25,7,45,606.5,79.0,2.3,24.5,295.0,59.22,45.33
2016,8,25,8,0,652.0,86.0,2.4,25.0,350.0,63.15,48.44
2016,8,25,8,15,685.0,91.0,2.4,25.0,404.5,65.38,50.14
2016,8,25,8,30,718.0,96.0,2.4,25.0,459.0,67.53,51.75
2016,8,25,8,45,744.5,99.0,2.4,25.5,511.5,105.17,61.19
2016,8,25,9,0,771.0,102.0,2.4,26.0,564.0,161.99,91.89
2016,8,25,9,15,788.0,105.0,2.35,26.5,611.5,220.12,134.92
2016,8,25,9,30,805.0,108.0,2.3,27.0,659.0,279.81,183.79
2016,8,25,9,45,821.5,109.0,2.25,27.5,702.0,339.11,233.58
2016,8,25,10,0,838.0,110.0,2.2,28.0,745.0,402.81,286.02
2016,8,25,10,15,847.0,111.5,2.15,28.0,780.5,459.76,332.91
2016,8,25,10,30,856.0,113.0,2.1,28.0,816.0,516.11,377.91
2016,8,25,10,45,863.5,114.0,2.05,28.5,845.5,570.43,419.13
2016,8,25,11,0,871.0,115.0,2.0,29.0,875.0,623.52,457.92
2016,8,25,11,15,562.0,282.0,1.95,29.0,776.5,611.19,447.0
2016,8,25,11,30,253.0,449.0,1.9,29.0,678.0,562.07,408.7
2016,8,25,11,45,571.5,282.0,1.9,29.0,811.0,683.51,498.82
2016,8,25,12,0,890.0,115.0,1.9,29.0,944.0,807.09,585.86
2016,8,25,12,15,890.5,115.0,1.9,29.0,949.0,843.64,608.42
2016,8,25,12,30,891.0,115.0,1.9,29.0,954.0,877.19,629.71
2016,8,25,12,45,890.0,115.0,1.9,29.5,950.0,906.27,646.77
2016,8,25,13,0,889.0,115.0,1.9,30.0,946.0,931.99,661.64
2016,8,25,13,15,886.0,114.5,1.9,30.0,933.5,951.86,674.18
2016,8,25,13,30,883.0,114.0,1.9,30.0,921.0,968.03,684.52
2016,8,25,13,45,877.5,113.0,1.9,30.0,901.0,977.49,690.81
2016,8,25,14,0,872.0,112.0,1.9,30.0,881.0,983.06,694.88
2016,8,25,14,15,609.5,244.0,1.9,30.0,773.0,888.25,634.6
2016,8,25,14,30,347.0,376.0,1.9,30.0,665.0,743.65,535.03
2016,8,25,14,45,328.0,363.0,1.95,30.0,627.0,714.97,518.23
2016,8,25,15,0,309.0,350.0,2.0,30.0,589.0,684.58,499.1
2016,8,25,15,15,258.5,338.0,2.0,29.5,530.5,623.21,458.46
2016,8,25,15,30,208.0,326.0,2.0,29.0,472.0,541.71,403.23
2016,8,25,15,45,166.0,302.5,2.0,29.0,414.0,476.29,357.41
2016,8,25,16,0,124.0,279.0,2.0,29.0,356.0,411.62,311.0
2016,8,25,16,15,277.5,231.5,1.9,28.5,383.5,513.26,390.95
2016,8,25,16,30,431.0,184.0,1.8,28.0,411.0,603.74,460.13
2016,8,25,16,45,530.0,139.0,1.75,28.0,387.0,620.53,474.92
2016,8,25,17,0,629.0,94.0,1.7,28.0,363.0,635.51,487.45
2016,8,25,17,15,584.5,87.0,1.55,27.5,308.5,568.22,440.29
2016,8,25,17,30,540.0,80.0,1.4,27.0,254.0,502.57,392.33
2016,8,25,17,45,472.5,71.0,1.3,27.0,201.5,421.72,330.37
2016,8,25,18,0,405.0,62.0,1.2,27.0,149.0,345.68,269.69
2016,8,25,18,15,308.0,48.5,1.2,26.5,103.0,251.98,193.81
2016,8,25,18,30,211.0,35.0,1.2,26.0,57.0,173.51,124.72
2016,8,25,18,45,105.5,17.5,1.2,25.5,28.5,80.78,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,6,15,60.5,14.0,0.7,23.0,19.0,11.95,0.0
2016,8,26,6,30,121.0,28.0,0.8,23.0,38.0,21.58,9.44
2016,8,26,6,45,222.5,45.0,0.9,23.5,80.5,34.35,23.17
2016,8,26,7,0,324.0,62.0,1.0,24.0,123.0,46.84,34.41
2016,8,26,7,15,395.0,74.0,1.0,24.0,174.0,55.29,42.0
2016,8,26,7,30,466.0,86.0,1.0,24.0,225.0,63.54,49.18
2016,8,26,7,45,517.5,94.5,1.05,24.5,279.0,70.21,54.68
2016,8,26,8,0,569.0,103.0,1.1,25.0,333.0,74.7,58.2
2016,8,26,8,15,296.0,144.5,1.0,25.5,265.0,102.06,80.74
2016,8,26,8,30,23.0,186.0,0.9,26.0,197.0,142.68,113.61
2016,8,26,8,45,362.0,155.0,0.85,26.5,370.0,118.14,79.7
2016,8,26,9,0,701.0,124.0,0.8,27.0,543.0,164.92,96.01
2016,8,26,9,15,604.0,177.0,0.7,27.0,559.5,234.35,151.85
2016,8,26,9,30,507.0,230.0,0.6,27.0,576.0,290.49,199.62
2016,8,26,9,45,485.5,256.5,0.5,27.5,605.0,340.19,238.96
2016,8,26,10,0,464.0,283.0,0.4,28.0,634.0,387.29,275.12
2016,8,26,10,15,467.0,299.0,0.45,28.0,667.0,434.8,311.32
2016,8,26,10,30,470.0,315.0,0.5,28.0,700.0,482.29,346.59
2016,8,26,10,45,397.5,360.0,0.6,28.0,694.0,509.99,367.51
2016,8,26,11,0,325.0,405.0,0.7,28.0,688.0,529.93,382.11
2016,8,26,11,15,393.0,389.5,0.8,28.0,740.0,586.19,422.41
2016,8,26,11,30,461.0,374.0,0.9,28.0,792.0,650.96,467.69
2016,8,26,11,45,481.0,379.0,1.0,28.5,821.0,699.24,499.75
2016,8,26,12,0,501.0,384.0,1.1,29.0,850.0,747.85,531.66
2016,8,26,12,15,459.0,394.0,1.2,29.0,822.5,749.53,533.08
2016,8,26,12,30,417.0,404.0,1.3,29.0,795.0,746.62,531.78
2016,8,26,12,45,388.0,416.0,1.4,29.0,779.0,743.74,530.71
2016,8,26,13,0,359.0,428.0,1.5,29.0,763.0,746.17,532.84
2016,8,26,13,15,223.5,436.0,1.55,29.0,644.0,626.86,451.71
2016,8,26,13,30,88.0,444.0,1.6,29.0,525.0,497.63,361.34
2016,8,26,13,45,452.5,294.0,1.7,29.0,693.5,761.89,552.83
2016,8,26,14,0,817.0,144.0,1.8,29.0,862.0,976.35,694.71
2016,8,26,14,15,642.5,233.0,1.9,29.0,786.5,911.73,653.1
2016,8,26,14,30,468.0,322.0,2.0,29.0,711.0,827.43,596.22
2016,8,26,14,45,629.0,226.5,2.1,29.0,725.0,898.53,650.05
2016,8,26,15,0,790.0,131.0,2.2,29.0,739.0,946.82,683.11
2016,8,26,15,15,547.5,219.0,2.25,28.5,629.5,797.75,586.68
2016,8,26,15,30,305.0,307.0,2.3,28.0,520.0,634.84,472.79
2016,8,26,15,45,268.0,290.0,2.35,28.0,467.5,578.9,435.39
2016,8,26,16,0,231.0,273.0,2.4,28.0,415.0,503.81,382.95
2016,8,26,16,15,258.0,243.0,2.35,27.5,388.5,510.07,390.48
2016,8,26,16,30,285.0,213.0,2.3,27.0,362.0,493.82,381.45
2016,8,26,16,45,313.5,183.0,2.25,27.0,330.0,475.37,369.99
2016,8,26,17,0,342.0,153.0,2.2,27.0,298.0,453.09,355.32
2016,8,26,17,15,319.5,133.0,2.1,26.5,253.0,401.1,317.07
2016,8,26,17,30,297.0,113.0,2.0,26.0,208.0,349.87,278.29
2016,8,26,17,45,261.0,93.5,1.9,26.0,164.5,291.53,231.81
2016,8,26,18,0,225.0,74.0,1.8,26.0,121.0,235.94,186.0
2016,8,26,18,15,167.0,54.0,1.8,25.5,83.0,170.58,131.32
2016,8,26,18,30,109.0,34.0,1.8,25.0,45.0,110.72,77.66
2016,8,26,18,45,54.5,17.0,1.85,25.0,22.5,38.33,0.0
2016,8,26,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,54.0,13.5,0.6,22.5,17.5,11.52,0.0
2016,8,27,6,30,108.0,27.0,0.7,23.0,35.0,21.19,8.76
2016,8,27,6,45,190.0,45.0,0.8,23.5,74.5,34.24,23.04
2016,8,27,7,0,272.0,63.0,0.9,24.0,114.0,47.31,34.79
2016,8,27,7,15,336.5,76.0,0.9,24.0,161.0,56.33,42.88
2016,8,27,7,30,401.0,89.0,0.9,24.0,208.0,65.09,50.49
2016,8,27,7,45,494.5,93.0,0.9,24.5,270.5,68.89,53.56
2016,8,27,8,0,588.0,97.0,0.9,25.0,333.0,70.54,54.68
2016,8,27,8,15,623.0,103.0,0.75,25.5,386.5,73.06,56.47
2016,8,27,8,30,658.0,109.0,0.6,26.0,440.0,75.47,58.12
2016,8,27,8,45,473.5,181.0,0.45,26.5,432.5,141.78,95.11
2016,8,27,9,0,289.0,253.0,0.3,27.0,425.0,207.05,144.12
2016,8,27,9,15,165.5,266.5,0.4,27.0,367.0,223.95,161.07
2016,8,27,9,30,42.0,280.0,0.5,27.0,309.0,222.89,165.17
2016,8,27,9,45,409.0,207.5,0.6,27.5,514.5,283.07,200.46
2016,8,27,10,0,776.0,135.0,0.7,28.0,720.0,399.6,281.44
2016,8,27,10,15,503.0,265.5,0.8,28.0,652.0,427.55,308.19
2016,8,27,10,30,230.0,396.0,0.9,28.0,584.0,427.34,311.04
2016,8,27,10,45,277.0,400.5,1.05,28.5,635.0,476.18,346.27
2016,8,27,11,0,324.0,405.0,1.2,29.0,686.0,530.75,384.82
2016,8,27,11,15,572.0,277.0,1.3,29.0,788.5,616.77,448.18
2016,8,27,11,30,820.0,149.0,1.4,29.0,891.0,715.08,519.54
2016,8,27,11,45,516.0,309.0,1.5,29.0,779.0,669.2,484.37
2016,8,27,12,0,212.0,469.0,1.6,29.0,667.0,582.03,420.36
2016,8,27,12,15,263.5,459.5,1.65,29.0,706.5,640.31,461.97
2016,8,27,12,30,315.0,450.0,1.7,29.0,746.0,693.79,498.98
2016,8,27,12,45,571.5,300.0,1.8,29.0,833.0,814.32,585.91
2016,8,27,13,0,828.0,150.0,1.9,29.0,920.0,911.87,652.58
2016,8,27,13,15,825.0,149.0,1.95,29.0,908.5,943.83,672.73
2016,8,27,13,30,822.0,148.0,2.0,29.0,897.0,959.33,683.17
2016,8,27,13,45,814.0,148.5,2.05,29.0,876.0,967.79,689.46
2016,8,27,14,0,806.0,149.0,2.1,29.0,855.0,972.44,693.55
2016,8,27,14,15,798.5,147.0,2.1,29.0,827.5,971.2,693.56
2016,8,27,14,30,791.0,145.0,2.1,29.0,800.0,966.2,691.4
2016,8,27,14,45,777.0,144.5,2.15,29.0,764.5,952.66,684.5
2016,8,27,15,0,763.0,144.0,2.2,29.0,729.0,935.63,675.51
2016,8,27,15,15,495.0,232.0,2.15,29.0,603.5,761.81,559.74
2016,8,27,15,30,227.0,320.0,2.1,29.0,478.0,555.16,412.98
2016,8,27,15,45,459.0,226.0,2.1,29.0,516.0,708.73,528.52
2016,8,27,16,0,691.0,132.0,2.1,29.0,554.0,817.76,606.02
2016,8,27,16,15,665.5,126.5,2.0,28.5,503.5,771.03,575.76
2016,8,27,16,30,640.0,121.0,1.9,28.0,453.0,722.89,545.43
2016,8,27,16,45,607.5,114.0,1.85,28.0,400.5,666.17,507.77
2016,8,27,17,0,575.0,107.0,1.8,28.0,348.0,609.29,469.16
2016,8,27,17,15,528.5,98.0,1.65,27.5,294.5,539.95,419.77
2016,8,27,17,30,482.0,89.0,1.5,27.0,241.0,466.32,365.6
2016,8,27,17,45,417.5,77.5,1.4,26.5,189.5,388.65,306.04
2016,8,27,18,0,353.0,66.0,1.3,26.0,138.0,316.46,248.14
2016,8,27,18,15,259.5,49.5,1.3,25.5,93.5,228.04,175.48
2016,8,27,18,30,166.0,33.0,1.3,25.0,49.0,150.12,104.74
2016,8,27,18,45,83.0,16.5,1.3,25.0,24.5,50.35,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,28,6,15,61.5,13.0,1.7,22.0,17.5,11.1,0.0
2016,8,28,6,30,123.0,26.0,1.9,22.0,35.0,20.08,7.61
2016,8,28,6,45,218.5,44.0,2.1,22.5,77.5,33.61,22.56
2016,8,28,7,0,314.0,62.0,2.3,23.0,120.0,46.83,34.49
2016,8,28,7,15,384.5,74.5,2.35,23.5,170.5,55.62,42.35
2016,8,28,7,30,455.0,87.0,2.4,24.0,221.0,64.2,49.74
2016,8,28,7,45,505.0,96.0,2.45,24.5,274.0,71.43,55.76
2016,8,28,8,0,555.0,105.0,2.5,25.0,327.0,76.22,59.54
2016,8,28,8,15,591.0,112.0,2.6,25.5,380.0,79.17,61.68
2016,8,28,8,30,627.0,119.0,2.7,26.0,433.0,81.97,63.66
2016,8,28,8,45,658.0,123.0,2.8,26.5,484.5,115.02,69.31
2016,8,28,9,0,689.0,127.0,2.9,27.0,536.0,168.75,99.84
2016,8,28,9,15,708.5,131.5,2.95,27.0,583.0,224.4,141.7
2016,8,28,9,30,728.0,136.0,3.0,27.0,630.0,282.06,189.18
2016,8,28,9,45,749.0,136.5,3.15,27.5,673.0,343.19,240.05
2016,8,28,10,0,770.0,137.0,3.3,28.0,716.0,400.82,287.96
2016,8,28,10,15,535.0,258.0,3.35,28.0,670.5,437.58,321.82
2016,8,28,10,30,300.0,379.0,3.4,28.0,625.0,449.42,333.24
2016,8,28,10,45,186.0,392.5,3.45,28.0,547.0,421.23,313.59
2016,8,28,11,0,72.0,406.0,3.5,28.0,469.0,377.49,281.14
2016,8,28,11,15,449.0,274.5,3.5,28.0,679.0,536.48,402.25
2016,8,28,11,30,826.0,143.0,3.5,28.0,889.0,710.52,530.93
2016,8,28,11,45,823.5,147.5,3.55,28.5,901.0,759.02,563.63
2016,8,28,12,0,821.0,152.0,3.6,29.0,913.0,799.13,590.32
2016,8,28,12,15,822.0,152.5,3.65,29.0,917.5,835.69,614.85
2016,8,28,12,30,823.0,153.0,3.7,29.0,922.0,869.43,637.44
2016,8,28,12,45,826.0,150.0,3.75,29.0,919.5,886.58,648.96
2016,8,28,13,0,829.0,147.0,3.8,29.0,917.0,912.09,666.23
2016,8,28,13,15,826.0,146.5,3.8,29.0,905.0,931.02,678.88
2016,8,28,13,30,823.0,146.0,3.8,29.0,893.0,960.13,698.35
2016,8,28,13,45,822.5,141.5,3.85,29.0,874.0,957.01,696.94
2016,8,28,14,0,822.0,137.0,3.9,29.0,855.0,963.83,702.46
2016,8,28,14,15,815.0,135.5,3.9,29.0,827.5,977.01,711.93
2016,8,28,14,30,808.0,134.0,3.9,29.0,800.0,972.86,710.14
2016,8,28,14,45,419.0,217.0,3.95,29.0,561.5,674.15,505.17
2016,8,28,15,0,30.0,300.0,4.0,29.0,323.0,317.71,238.06
2016,8,28,15,15,96.0,312.0,3.95,28.5,379.5,398.19,302.18
2016,8,28,15,30,162.0,324.0,3.9,28.0,436.0,498.05,378.36
2016,8,28,15,45,147.5,299.5,3.85,28.0,396.0,458.08,349.39
2016,8,28,16,0,133.0,275.0,3.8,28.0,356.0,417.77,320.41
2016,8,28,16,15,387.0,197.0,3.65,27.5,402.5,593.46,458.77
2016,8,28,16,30,641.0,119.0,3.5,27.0,449.0,722.21,556.98
2016,8,28,16,45,609.0,111.5,3.4,27.0,396.5,665.22,516.62
2016,8,28,17,0,577.0,104.0,3.3,27.0,344.0,608.04,476.47
2016,8,28,17,15,530.0,95.5,2.9,26.5,290.5,538.76,425.39
2016,8,28,17,30,483.0,87.0,2.5,26.0,237.0,471.39,374.02
2016,8,28,17,45,416.5,75.5,2.15,26.0,186.0,385.98,306.42
2016,8,28,18,0,350.0,64.0,1.8,26.0,135.0,312.61,245.94
2016,8,28,18,15,255.5,48.0,1.65,25.5,90.5,224.44,172.69
2016,8,28,18,30,161.0,32.0,1.5,25.0,46.0,147.14,100.35
2016,8,28,18,45,80.5,16.0,1.4,24.5,23.0,48.83,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,60.0,13.0,2.9,22.0,17.0,11.1,0.0
2016,8,29,6,30,120.0,26.0,3.1,22.0,34.0,20.09,7.1
2016,8,29,6,45,225.5,42.0,3.3,22.5,76.5,32.16,21.28
2016,8,29,7,0,331.0,58.0,3.5,23.0,119.0,44.02,32.07
2016,8,29,7,15,404.0,69.0,3.65,23.5,169.5,51.86,39.11
2016,8,29,7,30,477.0,80.0,3.8,24.0,220.0,61.05,47.06
2016,8,29,7,45,538.0,85.5,3.95,24.5,275.0,63.7,49.17
2016,8,29,8,0,599.0,91.0,4.1,25.0,330.0,66.4,51.23
2016,8,29,8,15,328.0,147.0,4.2,25.0,281.0,104.07,82.86
2016,8,29,8,30,57.0,203.0,4.3,25.0,232.0,145.64,117.19
2016,8,29,8,45,399.0,153.0,4.4,25.5,387.0,121.95,81.68
2016,8,29,9,0,741.0,103.0,4.5,26.0,542.0,165.62,95.74
2016,8,29,9,15,370.5,75.0,4.55,26.5,294.5,121.9,76.26
2016,8,29,9,30,0.0,47.0,4.6,27.0,47.0,39.03,25.59
2016,8,29,9,45,33.0,192.0,4.65,27.5,217.0,163.8,122.57
2016,8,29,10,0,66.0,337.0,4.7,28.0,387.0,287.14,215.57
2016,8,29,10,15,41.5,308.0,4.7,28.0,340.0,263.69,198.0
2016,8,29,10,30,17.0,279.0,4.7,28.0,293.0,236.28,177.32
2016,8,29,10,45,27.5,321.0,4.75,28.0,344.5,277.96,208.67
2016,8,29,11,0,38.0,363.0,4.8,28.0,396.0,323.04,242.22
2016,8,29,11,15,109.5,409.0,4.8,28.0,507.0,417.38,312.65
2016,8,29,11,30,181.0,455.0,4.8,28.0,618.0,517.51,386.11
2016,8,29,11,45,243.0,450.5,4.8,28.5,673.0,575.69,427.99
2016,8,29,12,0,305.0,446.0,4.8,29.0,728.0,645.57,477.64
2016,8,29,12,15,594.5,278.0,4.8,29.0,831.0,766.8,569.58
2016,8,29,12,30,884.0,110.0,4.8,29.0,934.0,874.86,646.91
2016,8,29,12,45,881.0,111.0,4.85,29.0,929.5,902.62,665.41
2016,8,29,13,0,878.0,112.0,4.9,29.0,925.0,926.93,682.11
2016,8,29,13,15,875.0,111.5,4.9,29.0,913.0,946.24,695.21
2016,8,29,13,30,872.0,111.0,4.9,29.0,901.0,961.87,705.97
2016,8,29,13,45,865.0,111.5,4.9,29.0,880.0,970.85,712.44
2016,8,29,14,0,858.0,112.0,4.9,29.0,859.0,976.0,716.54
2016,8,29,14,15,465.5,246.5,4.9,28.5,650.5,746.7,558.97
2016,8,29,14,30,73.0,381.0,4.9,28.0,442.0,440.09,330.29
2016,8,29,14,45,444.5,246.0,4.9,28.0,586.5,731.95,553.76
2016,8,29,15,0,816.0,111.0,4.9,28.0,731.0,942.12,702.67
2016,8,29,15,15,803.0,108.5,4.8,28.0,690.0,931.49,694.94
2016,8,29,15,30,790.0,106.0,4.7,28.0,649.0,905.75,678.44
2016,8,29,15,45,767.0,105.0,4.65,28.0,601.5,869.28,655.02
2016,8,29,16,0,744.0,104.0,4.6,28.0,554.0,830.42,629.87
2016,8,29,16,15,720.5,100.0,4.4,27.5,503.5,785.54,600.94
2016,8,29,16,30,697.0,96.0,4.2,27.0,453.0,743.39,573.67
2016,8,29,16,45,348.5,54.0,4.05,27.0,232.5,375.25,299.5
2016,8,29,17,0,0.0,12.0,3.9,27.0,12.0,9.89,2.4
2016,8,29,17,15,0.0,10.0,3.55,26.5,10.0,8.23,1.11
2016,8,29,17,30,0.0,8.0,3.2,26.0,8.0,6.58,0.0
2016,8,29,17,45,0.0,6.0,2.85,25.5,6.0,4.93,0.0
2016,8,29,18,0,0.0,4.0,2.5,25.0,4.0,3.28,0.0
2016,8,29,18,15,0.0,2.5,2.35,24.5,2.5,2.05,0.0
2016,8,29,18,30,0.0,1.0,2.2,24.0,1.0,0.82,0.0
2016,8,29,18,45,0.0,0.5,2.05,24.0,0.5,0.43,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,73.0,12.0,2.15,22.0,17.0,10.24,0.0
2016,8,30,6,30,146.0,24.0,2.4,22.0,34.0,18.62,5.64
2016,8,30,6,45,252.0,39.0,2.65,22.5,76.5,30.03,19.47
2016,8,30,7,0,358.0,54.0,2.9,23.0,119.0,41.25,29.7
2016,8,30,7,15,430.0,64.5,2.95,23.5,170.0,50.33,37.79
2016,8,30,7,30,502.0,75.0,3.0,24.0,221.0,57.33,43.86
2016,8,30,7,45,313.5,118.5,3.05,24.5,216.5,86.48,68.6
2016,8,30,8,0,125.0,162.0,3.1,25.0,212.0,115.1,92.38
2016,8,30,8,15,184.0,184.5,3.15,25.5,269.5,129.82,104.12
2016,8,30,8,30,243.0,207.0,3.2,26.0,327.0,137.68,110.01
2016,8,30,8,45,259.5,230.0,3.25,26.5,371.5,168.06,121.17
2016,8,30,9,0,276.0,253.0,3.3,27.0,416.0,208.12,147.27
2016,8,30,9,15,329.0,264.0,3.35,27.0,474.5,250.07,176.92
2016,8,30,9,30,382.0,275.0,3.4,27.0,533.0,298.55,213.58
2016,8,30,9,45,334.5,309.0,3.5,27.5,545.5,337.18,245.98
2016,8,30,10,0,287.0,343.0,3.6,28.0,558.0,370.48,273.22
2016,8,30,10,15,330.0,349.5,3.65,28.0,608.5,418.65,310.0
2016,8,30,10,30,373.0,356.0,3.7,28.0,659.0,471.29,349.86
2016,8,30,10,45,432.5,347.0,3.75,28.5,710.5,526.09,390.34
2016,8,30,11,0,492.0,338.0,3.8,29.0,762.0,586.56,434.36
2016,8,30,11,15,426.5,373.5,3.8,29.0,748.0,604.27,446.88
2016,8,30,11,30,361.0,409.0,3.8,29.0,734.0,612.39,452.15
