Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,14,45,832.5,111.5,3.8,31.0,740.0,975.61,708.45
2016,9,9,15,0,816.0,112.0,3.8,31.0,702.0,967.79,704.93
2016,9,9,15,15,801.5,109.5,3.75,30.5,659.5,942.71,691.19
2016,9,9,15,30,787.0,107.0,3.7,30.0,617.0,914.41,675.41
2016,9,9,15,45,767.0,103.5,3.65,30.0,568.5,876.71,651.88
2016,9,9,16,0,747.0,100.0,3.6,30.0,520.0,836.51,626.54
2016,9,9,16,15,653.5,113.5,3.4,29.5,454.5,754.15,572.0
2016,9,9,16,30,560.0,127.0,3.2,29.0,389.0,667.99,513.57
2016,9,9,16,45,531.5,115.0,3.05,29.0,338.5,610.43,473.58
2016,9,9,17,0,503.0,103.0,2.9,29.0,288.0,545.51,426.74
2016,9,9,17,15,460.5,90.0,2.7,28.5,236.5,477.77,376.51
2016,9,9,17,30,418.0,77.0,2.5,28.0,185.0,412.4,326.04
2016,9,9,17,45,349.0,62.5,2.3,27.5,137.5,330.78,260.54
2016,9,9,18,0,280.0,48.0,2.1,27.0,90.0,255.67,197.6
2016,9,9,18,15,140.0,32.0,2.15,26.5,53.0,147.6,102.37
2016,9,9,18,30,0.0,16.0,2.2,26.0,16.0,13.66,0.0
2016,9,9,18,45,0.0,8.0,2.25,26.0,8.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,6,15,38.5,9.0,0.7,22.5,11.0,7.68,0.0
2016,9,10,6,30,77.0,18.0,0.7,23.0,22.0,14.28,0.0
2016,9,10,6,45,199.0,34.5,0.7,23.5,62.0,26.58,15.89
2016,9,10,7,0,321.0,51.0,0.7,24.0,102.0,39.02,27.47
2016,9,10,7,15,162.0,71.5,0.75,24.0,97.5,53.84,40.61
2016,9,10,7,30,3.0,92.0,0.8,24.0,93.0,72.25,56.56
2016,9,10,7,45,10.0,113.5,0.9,24.5,117.5,88.54,70.26
2016,9,10,8,0,17.0,135.0,1.0,25.0,142.0,104.71,83.53
2016,9,10,8,15,8.5,141.0,1.1,25.0,144.5,110.3,87.91
2016,9,10,8,30,0.0,147.0,1.2,25.0,147.0,115.65,92.05
2016,9,10,8,45,0.0,152.0,1.35,25.5,152.0,121.18,91.85
2016,9,10,9,0,0.0,157.0,1.5,26.0,157.0,126.35,95.42
2016,9,10,9,15,59.0,229.0,1.65,26.0,267.5,188.64,141.26
2016,9,10,9,30,118.0,301.0,1.8,26.0,378.0,259.41,193.38
2016,9,10,9,45,204.0,316.0,2.0,26.5,460.0,313.19,232.03
2016,9,10,10,0,290.0,331.0,2.2,27.0,542.0,376.45,278.52
2016,9,10,10,15,289.0,350.0,2.3,27.0,569.5,414.76,308.02
2016,9,10,10,30,288.0,369.0,2.4,27.0,597.0,452.96,336.96
2016,9,10,10,45,554.5,252.0,2.5,27.0,710.5,539.93,402.87
2016,9,10,11,0,821.0,135.0,2.6,27.0,824.0,645.21,482.08
2016,9,10,11,15,826.5,136.5,2.7,27.0,844.0,695.19,518.75
2016,9,10,11,30,832.0,138.0,2.8,27.0,864.0,737.15,549.64
2016,9,10,11,45,847.0,130.5,2.9,27.5,879.5,781.63,579.86
2016,9,10,12,0,862.0,123.0,3.0,28.0,895.0,824.31,607.53
2016,9,10,12,15,863.0,123.0,3.05,28.0,898.5,859.85,631.18
2016,9,10,12,30,864.0,123.0,3.1,28.0,902.0,892.4,652.82
2016,9,10,12,45,863.5,122.0,3.15,28.0,897.0,919.49,670.87
2016,9,10,13,0,863.0,121.0,3.2,28.0,892.0,943.18,686.78
2016,9,10,13,15,860.0,120.5,3.25,28.0,879.0,961.45,699.25
2016,9,10,13,30,857.0,120.0,3.3,28.0,866.0,976.04,709.49
2016,9,10,13,45,851.5,118.5,3.35,28.0,844.0,983.39,715.17
2016,9,10,14,0,846.0,117.0,3.4,28.0,822.0,986.89,718.56
2016,9,10,14,15,508.5,249.0,3.4,28.0,668.5,806.92,597.03
2016,9,10,14,30,171.0,381.0,3.4,28.0,515.0,569.65,424.32
2016,9,10,14,45,287.5,338.0,3.4,28.0,550.5,665.32,497.47
2016,9,10,15,0,404.0,295.0,3.4,28.0,586.0,735.96,550.78
2016,9,10,15,15,389.0,278.5,3.35,28.0,544.0,701.41,527.34
2016,9,10,15,30,374.0,262.0,3.3,28.0,502.0,665.28,503.27
2016,9,10,15,45,555.5,180.5,3.3,28.0,506.0,761.35,577.44
2016,9,10,16,0,737.0,99.0,3.3,28.0,510.0,826.59,624.17
2016,9,10,16,15,710.0,94.5,3.15,27.5,458.5,781.63,594.94
2016,9,10,16,30,683.0,90.0,3.0,27.0,407.0,730.88,561.89
2016,9,10,16,45,638.5,86.0,2.9,27.0,352.5,665.38,516.62
2016,9,10,17,0,594.0,82.0,2.8,27.0,298.0,600.71,470.78
2016,9,10,17,15,539.0,74.5,2.7,26.5,244.0,525.22,416.07
2016,9,10,17,30,484.0,67.0,2.6,26.0,190.0,452.57,359.98
2016,9,10,17,45,392.5,56.5,2.55,25.5,140.0,356.13,282.59
2016,9,10,18,0,301.0,46.0,2.5,25.0,90.0,266.0,207.09
2016,9,10,18,15,180.0,29.5,2.55,25.0,52.5,166.02,113.39
2016,9,10,18,30,59.0,13.0,2.6,25.0,15.0,39.91,0.0
2016,9,10,18,45,29.5,6.5,2.7,25.0,7.5,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,6,15,38.0,8.5,2.1,19.0,10.5,7.26,0.0
2016,9,11,6,30,76.0,17.0,2.3,19.0,21.0,13.2,0.0
2016,9,11,6,45,187.5,35.0,2.55,19.5,60.5,26.93,16.36
2016,9,11,7,0,299.0,53.0,2.8,20.0,100.0,40.4,29.09
2016,9,11,7,15,379.0,65.5,2.65,20.5,150.5,49.44,37.38
2016,9,11,7,30,459.0,78.0,2.5,21.0,201.0,58.3,45.23
2016,9,11,7,45,513.0,87.5,2.35,22.0,255.0,66.06,51.77
2016,9,11,8,0,567.0,97.0,2.2,23.0,309.0,71.56,56.15
2016,9,11,8,15,605.5,103.5,2.05,23.5,362.5,74.47,58.31
2016,9,11,8,30,644.0,110.0,1.9,24.0,416.0,80.64,63.18
2016,9,11,8,45,671.0,116.0,1.8,25.0,467.5,133.96,78.43
2016,9,11,9,0,698.0,122.0,1.7,26.0,519.0,190.73,116.15
2016,9,11,9,15,719.0,126.5,1.65,26.5,566.0,248.31,161.38
2016,9,11,9,30,740.0,131.0,1.6,27.0,613.0,308.04,210.49
2016,9,11,9,45,755.5,134.5,1.6,27.5,655.0,370.62,261.89
2016,9,11,10,0,771.0,138.0,1.6,28.0,697.0,429.69,309.59
2016,9,11,10,15,783.0,140.5,1.6,28.0,733.0,486.95,355.26
2016,9,11,10,30,795.0,143.0,1.6,28.0,769.0,544.15,399.44
2016,9,11,10,45,804.5,144.5,1.6,28.5,797.5,598.72,439.54
2016,9,11,11,0,814.0,146.0,1.6,29.0,826.0,652.4,477.61
2016,9,11,11,15,819.5,147.0,1.6,29.0,846.5,701.77,512.54
2016,9,11,11,30,825.0,148.0,1.6,29.0,867.0,749.34,545.4
2016,9,11,11,45,858.5,129.5,1.65,29.5,887.0,791.59,573.2
2016,9,11,12,0,892.0,111.0,1.7,30.0,907.0,839.77,603.2
2016,9,11,12,15,892.5,111.5,1.7,30.0,910.5,876.22,625.99
2016,9,11,12,30,893.0,112.0,1.7,30.0,914.0,909.54,646.78
2016,9,11,12,45,893.0,111.0,1.75,30.5,909.5,937.67,663.52
2016,9,11,13,0,893.0,110.0,1.8,31.0,905.0,962.31,678.09
2016,9,11,13,15,517.5,272.0,1.8,31.0,731.0,799.24,571.32
2016,9,11,13,30,142.0,434.0,1.8,31.0,557.0,572.11,411.62
2016,9,11,13,45,510.5,269.5,1.85,31.0,696.0,815.95,587.36
2016,9,11,14,0,879.0,105.0,1.9,31.0,835.0,1008.61,711.71
2016,9,11,14,15,872.0,104.0,1.9,31.0,805.5,1007.16,709.69
2016,9,11,14,30,865.0,103.0,1.9,31.0,776.0,1001.83,707.53
2016,9,11,14,45,845.0,106.0,1.95,31.0,737.5,984.08,698.41
2016,9,11,15,0,825.0,109.0,2.0,31.0,699.0,975.12,695.02
2016,9,11,15,15,593.0,186.0,2.0,30.5,596.5,831.51,605.41
2016,9,11,15,30,361.0,263.0,2.0,30.0,494.0,654.67,485.0
2016,9,11,15,45,560.5,179.5,2.05,30.0,505.5,765.65,569.16
2016,9,11,16,0,760.0,96.0,2.1,30.0,517.0,844.83,623.74
2016,9,11,16,15,733.5,91.5,2.0,29.5,464.5,794.88,591.93
2016,9,11,16,30,707.0,87.0,1.9,29.0,412.0,748.16,562.9
2016,9,11,16,45,671.0,81.5,1.85,29.0,357.5,686.86,522.2
2016,9,11,17,0,635.0,76.0,1.8,29.0,303.0,625.75,480.51
2016,9,11,17,15,580.5,69.0,1.65,28.0,248.5,549.58,427.43
2016,9,11,17,30,526.0,62.0,1.5,27.0,194.0,476.2,373.12
2016,9,11,17,45,443.0,51.5,1.35,26.5,143.0,383.49,299.84
2016,9,11,18,0,360.0,41.0,1.2,26.0,92.0,297.91,228.59
2016,9,11,18,15,221.5,26.5,1.2,25.5,53.0,184.44,120.74
2016,9,11,18,30,83.0,12.0,1.2,25.0,14.0,50.75,0.0
2016,9,11,18,45,41.5,6.0,1.2,24.5,7.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,6,15,55.5,8.5,0.6,20.5,11.0,0.0,0.0
2016,9,12,6,30,111.0,17.0,0.6,21.0,22.0,13.25,0.0
2016,9,12,6,45,234.5,32.5,0.6,21.5,62.5,25.19,14.73
2016,9,12,7,0,358.0,48.0,0.6,22.0,103.0,38.87,27.55
2016,9,12,7,15,439.0,58.0,0.7,22.5,155.0,45.88,34.02
2016,9,12,7,30,520.0,68.0,0.8,23.0,207.0,52.77,40.1
2016,9,12,7,45,570.0,76.5,0.95,24.0,261.5,58.06,44.49
2016,9,12,8,0,620.0,85.0,1.1,25.0,316.0,63.18,48.56
2016,9,12,8,15,657.0,90.5,1.25,25.5,370.0,65.81,50.51
2016,9,12,8,30,694.0,96.0,1.4,26.0,424.0,73.55,56.7
2016,9,12,8,45,717.5,101.5,1.55,27.0,475.5,129.42,72.18
2016,9,12,9,0,741.0,107.0,1.7,28.0,527.0,193.42,115.53
2016,9,12,9,15,518.5,196.0,1.7,28.0,502.0,256.48,174.28
2016,9,12,9,30,296.0,285.0,1.7,28.0,477.0,297.5,214.88
2016,9,12,9,45,298.5,305.5,1.7,28.5,511.0,338.4,246.5
2016,9,12,10,0,301.0,326.0,1.7,29.0,545.0,379.73,277.81
2016,9,12,10,15,565.0,226.0,1.7,29.0,660.5,453.77,331.8
2016,9,12,10,30,829.0,126.0,1.7,29.0,776.0,549.71,402.8
2016,9,12,10,45,836.5,127.5,1.75,29.5,804.0,602.69,441.83
2016,9,12,11,0,844.0,129.0,1.8,30.0,832.0,655.24,479.53
2016,9,12,11,15,849.0,130.0,1.85,30.0,852.5,704.19,514.66
2016,9,12,11,30,854.0,131.0,1.9,30.0,873.0,751.2,547.68
2016,9,12,11,45,857.5,131.5,1.95,30.5,885.0,794.46,575.41
2016,9,12,12,0,861.0,132.0,2.0,31.0,897.0,835.26,600.66
2016,9,12,12,15,861.5,132.0,2.0,31.0,900.5,870.39,622.84
2016,9,12,12,30,862.0,132.0,2.0,31.0,904.0,902.5,643.02
2016,9,12,12,45,859.0,132.5,2.05,31.0,898.0,928.67,659.94
2016,9,12,13,0,856.0,133.0,2.1,31.0,892.0,951.38,674.76
2016,9,12,13,15,852.5,132.5,2.1,31.0,878.0,969.07,686.03
2016,9,12,13,30,849.0,132.0,2.1,31.0,864.0,983.09,695.15
2016,9,12,13,45,840.5,132.0,2.15,31.0,841.5,988.9,699.84
2016,9,12,14,0,832.0,132.0,2.2,31.0,819.0,1004.53,710.92
2016,9,12,14,15,823.0,130.0,2.2,31.0,789.0,1000.15,709.0
2016,9,12,14,30,814.0,128.0,2.2,31.0,759.0,991.92,705.03
2016,9,12,14,45,800.5,126.5,2.2,31.0,721.5,975.97,696.35
2016,9,12,15,0,787.0,125.0,2.2,31.0,684.0,956.46,685.59
2016,9,12,15,15,770.5,122.0,2.2,30.5,641.0,928.92,671.11
2016,9,12,15,30,754.0,119.0,2.2,30.0,598.0,898.28,654.6
2016,9,12,15,45,729.5,116.0,2.2,30.0,549.5,863.24,633.75
2016,9,12,16,0,705.0,113.0,2.2,30.0,501.0,820.3,607.44
2016,9,12,16,15,675.5,108.0,2.1,29.5,449.0,768.65,575.28
2016,9,12,16,30,646.0,103.0,2.0,29.0,397.0,715.93,541.73
2016,9,12,16,45,601.5,97.0,1.9,29.0,342.5,648.87,496.14
2016,9,12,17,0,557.0,91.0,1.8,29.0,288.0,582.64,449.91
2016,9,12,17,15,498.5,81.5,1.65,28.5,234.5,503.31,392.38
2016,9,12,17,30,440.0,72.0,1.5,28.0,181.0,422.38,330.84
2016,9,12,17,45,350.0,59.5,1.35,27.5,131.5,328.82,256.52
2016,9,12,18,0,260.0,47.0,1.2,27.0,82.0,244.4,186.21
2016,9,12,18,15,148.0,28.0,1.2,26.5,46.0,143.78,87.73
2016,9,12,18,30,36.0,9.0,1.2,26.0,10.0,25.24,0.0
2016,9,12,18,45,18.0,4.5,1.25,26.0,5.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,6,15,34.0,8.0,0.7,22.5,9.5,0.0,0.0
2016,9,13,6,30,68.0,16.0,0.8,23.0,19.0,12.74,0.0
2016,9,13,6,45,186.5,33.5,0.9,23.5,58.5,25.82,14.94
2016,9,13,7,0,305.0,51.0,1.0,24.0,98.0,38.99,27.35
2016,9,13,7,15,387.5,63.0,1.2,24.5,148.5,47.73,35.27
2016,9,13,7,30,470.0,75.0,1.4,25.0,199.0,58.16,44.34
2016,9,13,7,45,375.0,108.0,1.6,25.5,222.0,77.53,60.73
2016,9,13,8,0,280.0,141.0,1.8,26.0,245.0,100.22,79.57
2016,9,13,8,15,294.5,162.5,1.75,26.5,287.5,113.28,90.0
2016,9,13,8,30,309.0,184.0,1.7,27.0,330.0,129.42,102.78
2016,9,13,8,45,299.0,211.0,1.7,27.5,365.5,172.06,120.09
2016,9,13,9,0,289.0,238.0,1.7,28.0,401.0,214.05,150.15
2016,9,13,9,15,307.0,257.5,1.6,28.0,444.5,256.46,182.09
2016,9,13,9,30,325.0,277.0,1.5,28.0,488.0,301.35,216.77
2016,9,13,9,45,342.5,293.5,1.45,28.5,529.0,346.31,251.1
2016,9,13,10,0,360.0,310.0,1.4,29.0,570.0,393.34,286.37
2016,9,13,10,15,279.5,345.5,1.3,29.0,553.5,410.73,300.57
2016,9,13,10,30,199.0,381.0,1.2,29.0,537.0,417.53,305.86
2016,9,13,10,45,160.5,395.0,1.15,29.5,523.5,423.92,309.77
2016,9,13,11,0,122.0,409.0,1.1,30.0,510.0,426.07,310.16
2016,9,13,11,15,161.5,421.5,1.1,30.0,559.0,476.59,345.93
2016,9,13,11,30,201.0,434.0,1.1,30.0,608.0,530.85,383.52
2016,9,13,11,45,177.5,441.5,1.1,30.5,597.0,535.01,384.82
2016,9,13,12,0,154.0,449.0,1.1,31.0,586.0,536.73,384.73
2016,9,13,12,15,320.0,406.5,1.15,31.0,692.0,664.2,474.17
2016,9,13,12,30,486.0,364.0,1.2,31.0,798.0,802.11,566.37
2016,9,13,12,45,298.0,401.5,1.25,31.5,667.0,674.05,478.29
2016,9,13,13,0,110.0,439.0,1.3,32.0,536.0,514.57,368.06
2016,9,13,13,15,78.0,408.5,1.4,32.0,477.0,459.89,331.75
2016,9,13,13,30,46.0,378.0,1.5,32.0,418.0,402.76,292.06
2016,9,13,13,45,222.5,365.0,1.6,32.0,549.0,609.81,440.93
2016,9,13,14,0,399.0,352.0,1.7,32.0,680.0,781.37,558.27
2016,9,13,14,15,236.5,353.5,1.75,31.5,546.5,625.11,451.79
2016,9,13,14,30,74.0,355.0,1.8,31.0,413.0,424.1,311.06
2016,9,13,14,45,423.5,241.0,1.9,31.0,543.0,720.65,528.83
2016,9,13,15,0,773.0,127.0,2.0,31.0,673.0,945.51,679.31
2016,9,13,15,15,756.5,123.5,2.05,31.0,630.0,917.47,661.2
2016,9,13,15,30,740.0,120.0,2.1,31.0,587.0,886.4,643.6
2016,9,13,15,45,715.5,117.0,2.2,31.0,539.0,851.76,623.92
2016,9,13,16,0,691.0,114.0,2.3,31.0,491.0,809.07,598.52
2016,9,13,16,15,661.0,108.5,2.25,30.5,439.0,756.66,566.12
2016,9,13,16,30,631.0,103.0,2.2,30.0,387.0,703.28,532.32
2016,9,13,16,45,585.5,97.0,2.2,30.0,333.0,635.85,486.8
2016,9,13,17,0,540.0,91.0,2.2,30.0,279.0,569.36,440.51
2016,9,13,17,15,480.0,81.5,2.0,29.0,226.0,489.55,382.68
2016,9,13,17,30,420.0,72.0,1.8,28.0,173.0,408.81,321.27
2016,9,13,17,45,327.0,59.0,1.65,27.5,124.5,313.71,245.17
2016,9,13,18,0,234.0,46.0,1.5,27.0,76.0,228.18,173.47
2016,9,13,18,15,117.0,27.0,1.5,26.5,42.0,124.14,69.02
2016,9,13,18,30,0.0,8.0,1.5,26.0,8.0,6.83,0.0
2016,9,13,18,45,0.0,4.0,1.5,26.0,4.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,6,15,0.0,9.0,0.8,22.5,9.0,0.0,0.0
2016,9,14,6,30,0.0,18.0,1.0,23.0,18.0,15.36,0.0
2016,9,14,6,45,147.0,34.0,1.2,23.5,56.5,26.1,15.01
2016,9,14,7,0,294.0,50.0,1.4,24.0,95.0,38.21,26.66
2016,9,14,7,15,374.5,62.0,1.45,24.5,144.5,46.95,34.58
2016,9,14,7,30,455.0,74.0,1.5,25.0,194.0,57.31,43.6
2016,9,14,7,45,512.5,82.5,1.55,25.5,247.5,62.37,47.86
2016,9,14,8,0,570.0,91.0,1.6,26.0,301.0,67.3,51.85
2016,9,14,8,15,608.0,97.5,1.7,26.5,354.0,70.4,54.17
2016,9,14,8,30,646.0,104.0,1.8,27.0,407.0,81.4,54.54
2016,9,14,8,45,672.5,109.5,1.95,27.5,457.5,134.64,77.19
2016,9,14,9,0,699.0,115.0,2.1,28.0,508.0,191.21,115.76
2016,9,14,9,15,719.5,119.0,2.2,28.5,554.5,248.44,161.12
2016,9,14,9,30,740.0,123.0,2.3,29.0,601.0,311.81,213.2
2016,9,14,9,45,487.5,230.0,2.45,29.5,553.5,351.26,252.75
2016,9,14,10,0,235.0,337.0,2.6,30.0,506.0,363.54,267.31
2016,9,14,10,15,117.5,233.5,2.65,30.0,318.0,248.63,184.65
2016,9,14,10,30,0.0,130.0,2.7,30.0,130.0,108.17,78.54
2016,9,14,10,45,16.0,232.5,2.8,30.5,245.5,202.28,150.06
2016,9,14,11,0,32.0,335.0,2.9,31.0,361.0,303.33,224.41
2016,9,14,11,15,31.5,342.5,2.95,31.0,369.5,314.55,232.2
2016,9,14,11,30,31.0,350.0,3.0,31.0,378.0,325.76,240.25
2016,9,14,11,45,169.5,387.0,3.1,31.0,537.0,481.46,355.22
2016,9,14,12,0,308.0,424.0,3.2,31.0,696.0,652.07,476.1
2016,9,14,12,15,215.5,435.0,3.25,31.0,626.0,590.21,431.03
2016,9,14,12,30,123.0,446.0,3.3,31.0,556.0,531.85,388.56
2016,9,14,12,45,262.0,414.0,3.35,31.5,645.5,654.26,476.89
2016,9,14,13,0,401.0,382.0,3.4,32.0,735.0,768.12,556.33
2016,9,14,13,15,610.5,260.5,3.4,32.0,788.5,886.73,640.61
2016,9,14,13,30,820.0,139.0,3.4,32.0,842.0,977.8,701.11
2016,9,14,13,45,817.0,136.0,3.4,32.0,820.5,985.76,706.17
2016,9,14,14,0,814.0,133.0,3.4,32.0,799.0,989.89,709.59
2016,9,14,14,15,805.0,131.0,3.4,31.5,769.5,985.24,708.99
2016,9,14,14,30,796.0,129.0,3.4,31.0,740.0,976.8,706.17
2016,9,14,14,45,786.0,125.5,3.45,31.0,704.0,961.99,698.26
2016,9,14,15,0,776.0,122.0,3.5,31.0,668.0,943.63,688.17
2016,9,14,15,15,536.0,197.0,3.45,31.0,563.0,780.3,579.38
2016,9,14,15,30,296.0,272.0,3.4,31.0,458.0,604.47,453.01
2016,9,14,15,45,255.5,254.0,3.35,31.0,405.5,542.68,410.27
2016,9,14,16,0,215.0,236.0,3.3,31.0,353.0,461.65,352.36
2016,9,14,16,15,435.0,165.0,3.15,30.5,370.0,611.27,468.66
2016,9,14,16,30,655.0,94.0,3.0,30.0,387.0,713.23,544.65
2016,9,14,16,45,623.5,85.5,2.9,30.0,334.0,653.48,502.63
2016,9,14,17,0,592.0,77.0,2.8,30.0,281.0,593.75,460.53
2016,9,14,17,15,534.0,69.5,2.45,29.0,228.0,515.99,404.33
2016,9,14,17,30,476.0,62.0,2.1,28.0,175.0,441.42,347.0
2016,9,14,17,45,392.5,50.0,1.8,27.5,126.0,349.02,272.53
2016,9,14,18,0,309.0,38.0,1.5,27.0,77.0,264.19,200.42
2016,9,14,18,15,154.5,19.0,1.45,26.5,38.5,129.06,63.19
2016,9,14,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,6,15,13.0,5.0,0.75,22.5,5.5,0.0,0.0
2016,9,15,6,30,26.0,10.0,1.0,23.0,11.0,8.54,0.0
2016,9,15,6,45,90.5,34.5,1.25,23.5,46.5,26.71,15.33
2016,9,15,7,0,155.0,59.0,1.5,24.0,82.0,44.61,32.0
2016,9,15,7,15,218.5,81.0,1.4,24.5,129.5,60.39,45.98
2016,9,15,7,30,282.0,103.0,1.3,25.0,177.0,75.77,59.28
2016,9,15,7,45,335.0,120.0,1.2,26.0,228.0,87.51,68.98
2016,9,15,8,0,388.0,137.0,1.1,27.0,279.0,95.93,75.58
2016,9,15,8,15,427.5,150.0,1.1,27.5,330.5,103.12,81.14
2016,9,15,8,30,467.0,163.0,1.1,28.0,382.0,117.6,83.73
2016,9,15,8,45,502.0,172.0,1.1,28.5,431.5,163.56,105.15
2016,9,15,9,0,537.0,181.0,1.1,29.0,481.0,214.03,138.93
2016,9,15,9,15,401.5,234.0,1.2,29.0,469.5,263.87,183.23
2016,9,15,9,30,266.0,287.0,1.3,29.0,458.0,293.63,211.79
2016,9,15,9,45,441.5,248.5,1.45,29.5,555.5,350.3,251.59
2016,9,15,10,0,617.0,210.0,1.6,30.0,653.0,428.6,308.88
2016,9,15,10,15,328.5,268.0,1.7,30.0,505.0,376.54,276.37
2016,9,15,10,30,40.0,326.0,1.8,30.0,357.0,289.64,213.99
2016,9,15,10,45,20.0,230.0,1.95,30.5,245.5,204.89,151.31
2016,9,15,11,0,0.0,134.0,2.1,31.0,134.0,111.87,80.78
2016,9,15,11,15,337.0,184.0,2.15,31.0,474.5,407.92,306.33
2016,9,15,11,30,674.0,234.0,2.2,31.0,815.0,725.73,529.43
2016,9,15,11,45,674.5,238.0,2.3,31.5,825.5,765.7,553.9
2016,9,15,12,0,675.0,242.0,2.4,32.0,836.0,803.55,578.68
2016,9,15,12,15,349.0,286.0,2.45,32.0,593.5,592.1,431.95
2016,9,15,12,30,23.0,330.0,2.5,32.0,351.0,305.28,222.9
2016,9,15,12,45,125.5,384.0,2.55,32.0,495.0,484.9,354.92
2016,9,15,13,0,228.0,438.0,2.6,32.0,639.0,644.21,466.22
2016,9,15,13,15,446.0,338.0,2.6,32.0,721.5,800.39,575.92
2016,9,15,13,30,664.0,238.0,2.6,32.0,804.0,935.13,668.45
2016,9,15,13,45,652.5,237.5,2.6,32.0,781.5,936.48,668.73
2016,9,15,14,0,641.0,237.0,2.6,32.0,759.0,934.29,668.03
2016,9,15,14,15,629.5,233.0,2.6,32.0,730.0,925.16,663.1
2016,9,15,14,30,618.0,229.0,2.6,32.0,701.0,912.65,656.15
2016,9,15,14,45,627.5,210.5,2.65,32.0,669.5,903.54,652.42
2016,9,15,15,0,637.0,192.0,2.7,32.0,638.0,890.64,645.88
2016,9,15,15,15,617.5,186.0,2.7,31.5,596.0,858.51,627.68
2016,9,15,15,30,598.0,180.0,2.7,31.0,554.0,823.77,607.7
2016,9,15,15,45,578.5,170.5,2.75,31.0,508.0,774.81,576.89
2016,9,15,16,0,559.0,161.0,2.8,31.0,462.0,732.92,550.54
2016,9,15,16,15,326.0,173.0,2.65,30.5,344.0,502.71,385.52
2016,9,15,16,30,93.0,185.0,2.5,30.0,226.0,274.22,211.59
2016,9,15,16,45,261.5,149.0,2.45,30.0,243.0,404.68,316.29
2016,9,15,17,0,430.0,113.0,2.4,30.0,260.0,502.85,392.42
2016,9,15,17,15,372.0,98.5,2.1,29.5,208.5,425.03,332.75
2016,9,15,17,30,314.0,84.0,1.8,29.0,157.0,351.39,275.05
2016,9,15,17,45,244.5,64.5,1.55,28.5,111.5,268.84,208.39
2016,9,15,18,0,175.0,45.0,1.3,28.0,66.0,180.67,135.05
2016,9,15,18,15,87.5,22.5,1.25,27.5,33.0,87.85,32.54
2016,9,15,18,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,16,6,15,34.0,7.0,0.7,22.5,8.0,0.0,0.0
2016,9,16,6,30,68.0,14.0,0.8,23.0,16.0,11.95,0.0
2016,9,16,6,45,186.5,31.0,0.95,23.5,54.5,23.96,13.02
2016,9,16,7,0,305.0,48.0,1.1,24.0,93.0,36.81,25.42
2016,9,16,7,15,387.0,60.0,0.9,24.5,143.0,45.61,33.42
2016,9,16,7,30,469.0,72.0,0.7,25.0,193.0,55.94,42.43
2016,9,16,7,45,524.5,80.0,0.5,26.0,246.5,60.67,46.31
2016,9,16,8,0,580.0,88.0,0.3,27.0,300.0,65.31,49.91
2016,9,16,8,15,618.5,94.5,0.4,27.5,353.0,68.52,52.33
2016,9,16,8,30,657.0,101.0,0.5,28.0,406.0,82.9,53.41
2016,9,16,8,45,683.5,106.5,0.6,28.5,457.0,136.98,77.45
2016,9,16,9,0,710.0,112.0,0.7,29.0,508.0,194.38,116.64
2016,9,16,9,15,730.5,116.0,0.7,29.5,554.5,252.38,161.98
2016,9,16,9,30,751.0,120.0,0.7,30.0,601.0,316.36,213.36
2016,9,16,9,45,766.0,123.0,0.7,30.5,642.5,374.71,260.35
2016,9,16,10,0,781.0,126.0,0.7,31.0,684.0,433.84,306.65
2016,9,16,10,15,792.5,128.5,0.7,31.0,719.0,491.4,350.94
2016,9,16,10,30,804.0,131.0,0.7,31.0,754.0,548.77,393.58
2016,9,16,10,45,487.0,270.0,0.7,31.5,652.0,525.29,376.83
2016,9,16,11,0,170.0,409.0,0.7,32.0,550.0,459.6,328.76
2016,9,16,11,15,499.5,274.0,0.7,32.0,699.5,600.96,430.14
2016,9,16,11,30,829.0,139.0,0.7,32.0,849.0,753.8,534.24
2016,9,16,11,45,843.0,132.5,0.75,32.5,863.5,791.36,556.23
2016,9,16,12,0,857.0,126.0,0.8,33.0,878.0,833.75,581.61
2016,9,16,12,15,858.0,126.0,0.85,33.0,881.0,868.83,603.4
2016,9,16,12,30,859.0,126.0,0.9,33.0,884.0,900.9,623.39
2016,9,16,12,45,857.0,126.0,1.0,33.0,878.5,927.03,640.64
2016,9,16,13,0,855.0,126.0,1.1,33.0,873.0,949.72,655.94
2016,9,16,13,15,507.5,276.0,1.15,33.0,717.5,800.04,560.84
2016,9,16,13,30,160.0,426.0,1.2,33.0,562.0,586.58,415.4
2016,9,16,13,45,498.5,274.0,1.25,33.0,681.5,814.42,576.09
2016,9,16,14,0,837.0,122.0,1.3,33.0,801.0,990.12,687.31
2016,9,16,14,15,829.0,120.0,1.4,33.0,771.0,986.2,685.3
2016,9,16,14,30,821.0,118.0,1.5,33.0,741.0,991.51,691.21
2016,9,16,14,45,802.5,119.0,1.6,33.0,703.0,972.89,682.41
2016,9,16,15,0,784.0,120.0,1.7,33.0,665.0,950.8,671.67
2016,9,16,15,15,767.5,117.0,1.75,33.0,622.0,922.86,656.57
2016,9,16,15,30,751.0,114.0,1.8,33.0,579.0,891.88,639.48
2016,9,16,15,45,730.0,109.5,1.85,33.0,531.0,857.77,620.2
2016,9,16,16,0,709.0,105.0,1.9,33.0,483.0,815.85,595.52
2016,9,16,16,15,679.5,100.0,1.85,32.5,431.0,763.79,563.95
2016,9,16,16,30,650.0,95.0,1.8,32.0,379.0,710.71,530.96
2016,9,16,16,45,610.5,88.0,1.75,31.5,325.5,646.26,488.99
2016,9,16,17,0,571.0,81.0,1.7,31.0,272.0,582.42,445.91
2016,9,16,17,15,510.5,72.0,1.55,30.5,219.0,501.63,387.85
2016,9,16,17,30,450.0,63.0,1.4,30.0,166.0,424.32,328.78
2016,9,16,17,45,362.0,50.5,1.25,29.5,118.0,329.57,253.59
2016,9,16,18,0,274.0,38.0,1.1,29.0,70.0,242.24,179.75
2016,9,16,18,15,137.0,19.0,1.1,28.5,35.0,118.08,28.92
2016,9,16,18,30,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,27.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,15,45.5,6.5,1.15,22.5,8.0,0.0,0.0
2016,9,17,6,30,91.0,13.0,1.4,23.0,16.0,11.1,0.0
2016,9,17,6,45,214.5,28.5,1.7,24.0,55.0,22.14,11.38
2016,9,17,7,0,338.0,44.0,2.0,25.0,94.0,35.63,24.27
2016,9,17,7,15,420.5,55.0,1.85,25.5,144.5,43.59,31.53
2016,9,17,7,30,503.0,66.0,1.7,26.0,195.0,51.37,38.35
2016,9,17,7,45,554.0,74.0,1.55,27.0,248.0,56.33,42.45
2016,9,17,8,0,605.0,82.0,1.4,28.0,301.0,61.15,46.24
2016,9,17,8,15,642.5,88.0,1.15,28.5,354.5,64.21,48.55
2016,9,17,8,30,680.0,94.0,0.9,29.0,408.0,80.34,49.94
2016,9,17,8,45,702.5,100.0,0.65,29.5,458.5,135.88,75.33
2016,9,17,9,0,725.0,106.0,0.4,30.0,509.0,194.2,115.15
2016,9,17,9,15,745.0,109.5,0.45,30.5,555.5,257.0,163.95
2016,9,17,9,30,765.0,113.0,0.5,31.0,602.0,316.7,212.01
2016,9,17,9,45,774.5,118.5,0.55,31.5,642.5,375.97,259.69
2016,9,17,10,0,784.0,124.0,0.6,32.0,683.0,435.36,306.15
2016,9,17,10,15,397.5,179.0,0.7,32.0,463.0,343.16,248.03
2016,9,17,10,30,11.0,234.0,0.8,32.0,243.0,199.26,145.1
2016,9,17,10,45,165.0,308.0,0.9,32.5,443.5,359.83,262.59
2016,9,17,11,0,319.0,382.0,1.0,33.0,644.0,539.15,386.39
2016,9,17,11,15,249.5,405.5,1.05,33.0,614.0,534.54,381.58
2016,9,17,11,30,180.0,429.0,1.1,33.0,584.0,515.33,367.96
2016,9,17,11,45,195.0,434.5,1.15,33.0,604.0,546.77,389.98
2016,9,17,12,0,210.0,440.0,1.2,33.0,624.0,578.9,411.94
2016,9,17,12,15,162.0,439.5,1.2,33.0,581.5,551.53,392.51
2016,9,17,12,30,114.0,439.0,1.2,33.0,539.0,505.53,360.82
2016,9,17,12,45,206.0,429.0,1.3,33.5,609.0,605.12,430.21
2016,9,17,13,0,298.0,419.0,1.4,34.0,679.0,710.93,500.72
2016,9,17,13,15,306.0,409.0,1.45,34.0,672.5,721.87,508.0
2016,9,17,13,30,314.0,399.0,1.5,34.0,666.0,731.24,515.19
2016,9,17,13,45,563.0,267.0,1.55,34.0,728.5,872.93,613.65
2016,9,17,14,0,812.0,135.0,1.6,34.0,791.0,993.39,690.23
2016,9,17,14,15,803.0,133.0,1.6,34.0,761.0,988.45,686.85
2016,9,17,14,30,794.0,131.0,1.6,34.0,731.0,979.73,682.72
2016,9,17,14,45,499.0,228.0,1.65,34.0,598.5,786.02,560.61
2016,9,17,15,0,204.0,325.0,1.7,34.0,466.0,554.36,401.84
2016,9,17,15,15,454.0,228.5,1.7,33.5,515.5,736.61,535.27
2016,9,17,15,30,704.0,132.0,1.7,33.0,565.0,874.4,629.29
2016,9,17,15,45,680.0,127.0,1.75,33.0,517.0,832.18,602.92
2016,9,17,16,0,656.0,122.0,1.8,33.0,469.0,787.98,576.62
2016,9,17,16,15,624.0,116.0,1.75,32.5,417.5,733.78,543.32
2016,9,17,16,30,592.0,110.0,1.7,32.0,366.0,678.77,508.67
2016,9,17,16,45,549.5,101.5,1.65,32.0,313.0,611.82,463.56
2016,9,17,17,0,507.0,93.0,1.6,32.0,260.0,545.71,417.52
2016,9,17,17,15,444.5,82.0,1.45,31.0,208.0,458.4,354.4
2016,9,17,17,30,382.0,71.0,1.3,30.0,156.0,382.61,296.71
2016,9,17,17,45,293.0,55.5,1.2,29.5,109.0,288.98,222.1
2016,9,17,18,0,204.0,40.0,1.1,29.0,62.0,204.74,150.41
2016,9,17,18,15,102.0,20.0,1.15,28.5,31.0,100.11,3.77
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,28.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,15,20.5,6.0,1.45,23.5,6.5,0.0,0.0
2016,9,18,6,30,41.0,12.0,1.6,24.0,13.0,10.24,0.0
2016,9,18,6,45,145.5,31.5,1.8,24.5,50.0,24.25,12.75
2016,9,18,7,0,250.0,51.0,2.0,25.0,87.0,38.83,26.91
2016,9,18,7,15,333.0,65.0,2.0,25.5,136.0,48.96,36.05
2016,9,18,7,30,416.0,79.0,2.0,26.0,185.0,58.86,44.7
2016,9,18,7,45,476.0,88.5,2.0,26.5,238.0,65.22,50.08
2016,9,18,8,0,536.0,98.0,2.0,27.0,291.0,72.71,56.21
2016,9,18,8,15,576.0,105.0,2.0,27.5,343.5,75.92,58.61
2016,9,18,8,30,616.0,112.0,2.0,28.0,396.0,92.82,60.18
2016,9,18,8,45,646.0,117.5,2.0,28.5,446.5,144.79,84.81
2016,9,18,9,0,676.0,123.0,2.0,29.0,497.0,200.6,123.64
2016,9,18,9,15,697.5,127.5,1.9,29.0,543.5,257.28,168.87
2016,9,18,9,30,719.0,132.0,1.8,29.0,590.0,316.17,217.49
2016,9,18,9,45,733.5,136.5,1.75,29.5,631.0,374.52,265.26
2016,9,18,10,0,748.0,141.0,1.7,30.0,672.0,436.22,314.15
2016,9,18,10,15,760.0,143.5,1.6,30.0,706.5,492.27,357.95
2016,9,18,10,30,772.0,146.0,1.5,30.0,741.0,548.25,400.14
2016,9,18,10,45,780.5,148.5,1.4,30.5,768.5,601.85,438.24
2016,9,18,11,0,789.0,151.0,1.3,31.0,796.0,654.49,474.11
2016,9,18,11,15,795.0,152.0,1.15,31.5,815.5,702.87,505.25
2016,9,18,11,30,801.0,153.0,1.0,32.0,835.0,749.53,533.86
2016,9,18,11,45,832.5,136.0,0.85,32.5,853.5,789.65,556.8
2016,9,18,12,0,864.0,119.0,0.7,33.0,872.0,836.48,581.95
2016,9,18,12,15,602.0,265.0,0.6,33.0,790.5,797.73,552.78
2016,9,18,12,30,340.0,411.0,0.5,33.0,709.0,711.2,491.56
2016,9,18,12,45,417.0,378.0,0.4,33.0,741.0,780.38,536.29
2016,9,18,13,0,494.0,345.0,0.3,33.0,773.0,840.61,572.75
2016,9,18,13,15,506.0,333.5,0.35,33.0,766.0,858.13,584.27
2016,9,18,13,30,518.0,322.0,0.4,33.0,759.0,873.19,595.02
2016,9,18,13,45,684.0,217.0,0.45,33.0,777.0,950.99,647.03
2016,9,18,14,0,850.0,112.0,0.5,33.0,795.0,994.62,673.42
2016,9,18,14,15,842.0,110.5,0.55,33.0,765.5,990.92,672.68
2016,9,18,14,30,834.0,109.0,0.6,33.0,736.0,983.44,670.55
2016,9,18,14,45,669.5,174.0,0.7,33.0,661.0,909.51,629.62
2016,9,18,15,0,505.0,239.0,0.8,33.0,586.0,803.46,565.68
2016,9,18,15,15,493.0,226.0,0.85,32.5,546.5,773.15,550.98
2016,9,18,15,30,481.0,213.0,0.9,32.0,507.0,740.66,533.62
2016,9,18,15,45,604.0,154.5,0.95,32.0,492.0,791.57,571.43
2016,9,18,16,0,727.0,96.0,1.0,32.0,477.0,816.72,589.69
2016,9,18,16,15,697.5,91.5,1.0,32.0,425.0,769.6,560.69
2016,9,18,16,30,668.0,87.0,1.0,32.0,373.0,716.52,527.86
2016,9,18,16,45,627.0,80.5,1.0,32.0,319.5,650.75,485.38
2016,9,18,17,0,586.0,74.0,1.0,32.0,266.0,585.75,441.86
2016,9,18,17,15,523.5,66.0,0.95,31.0,212.5,504.15,385.56
2016,9,18,17,30,461.0,58.0,0.9,30.0,159.0,426.27,327.79
2016,9,18,17,45,364.0,46.5,0.85,29.5,111.0,326.5,249.34
2016,9,18,18,0,267.0,35.0,0.8,29.0,63.0,235.05,171.05
2016,9,18,18,15,133.5,17.5,0.85,28.5,31.5,111.88,0.0
2016,9,18,18,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,28.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.0,27.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,15,29.0,6.5,1.65,23.5,7.0,0.0,0.0
2016,9,19,6,30,58.0,13.0,1.9,24.0,14.0,11.1,0.0
2016,9,19,6,45,196.0,28.5,2.2,24.5,52.5,22.11,10.9
2016,9,19,7,0,334.0,44.0,2.5,25.0,91.0,35.77,24.31
2016,9,19,7,15,422.0,54.0,2.55,25.5,141.5,42.9,30.9
2016,9,19,7,30,510.0,64.0,2.6,26.0,192.0,49.94,37.12
2016,9,19,7,45,572.5,69.5,2.65,27.0,247.5,53.15,39.75
2016,9,19,8,0,635.0,75.0,2.7,28.0,303.0,56.41,42.27
2016,9,19,8,15,672.5,80.5,2.6,28.5,357.0,59.38,44.54
2016,9,19,8,30,710.0,86.0,2.5,29.0,411.0,79.16,46.88
2016,9,19,8,45,736.5,89.5,2.45,30.0,462.5,140.18,77.1
2016,9,19,9,0,763.0,93.0,2.4,31.0,514.0,198.92,117.98
2016,9,19,9,15,782.5,96.5,2.25,31.0,561.0,259.0,166.24
2016,9,19,9,30,802.0,100.0,2.1,31.0,608.0,320.87,217.64
2016,9,19,9,45,816.0,102.5,2.0,31.5,649.5,381.46,267.47
2016,9,19,10,0,830.0,105.0,1.9,32.0,691.0,444.27,317.44
2016,9,19,10,15,840.5,106.5,1.85,32.5,726.5,502.05,362.22
2016,9,19,10,30,851.0,108.0,1.8,33.0,762.0,559.31,404.88
2016,9,19,10,45,859.5,109.0,1.8,33.5,790.0,614.17,444.49
2016,9,19,11,0,868.0,110.0,1.8,34.0,818.0,667.77,481.85
2016,9,19,11,15,873.0,111.0,1.9,34.0,837.5,717.45,517.09
2016,9,19,11,30,878.0,112.0,2.0,34.0,857.0,765.07,549.76
2016,9,19,11,45,882.5,111.5,2.1,34.5,869.0,808.65,576.99
2016,9,19,12,0,887.0,111.0,2.2,35.0,881.0,849.68,602.35
2016,9,19,12,15,887.5,111.0,2.25,35.0,883.5,884.98,624.77
2016,9,19,12,30,888.0,111.0,2.3,35.0,886.0,917.1,645.17
2016,9,19,12,45,887.0,110.5,2.4,35.0,880.5,944.01,662.79
2016,9,19,13,0,886.0,110.0,2.5,35.0,875.0,967.37,678.31
2016,9,19,13,15,882.5,109.5,2.55,35.0,860.5,984.66,689.72
2016,9,19,13,30,879.0,109.0,2.6,35.0,846.0,998.13,698.95
2016,9,19,13,45,873.0,107.5,2.7,35.0,823.0,1004.16,704.19
2016,9,19,14,0,867.0,106.0,2.8,35.0,800.0,1006.26,707.19
2016,9,19,14,15,858.5,104.5,2.85,35.0,769.5,1001.91,705.91
