Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,14,30,850.0,103.0,2.9,35.0,739.0,993.71,702.42
2016,9,19,14,45,838.5,101.0,2.95,35.0,701.5,978.17,694.44
2016,9,19,15,0,827.0,99.0,3.0,35.0,664.0,959.06,684.34
2016,9,19,15,15,811.0,96.5,3.0,34.5,620.0,943.08,677.35
2016,9,19,15,30,795.0,94.0,3.0,34.0,576.0,912.14,660.64
2016,9,19,15,45,773.5,91.0,3.0,34.0,527.5,872.47,636.79
2016,9,19,16,0,752.0,88.0,3.0,34.0,479.0,830.44,611.14
2016,9,19,16,15,722.5,84.0,2.85,33.5,426.5,777.96,578.34
2016,9,19,16,30,693.0,80.0,2.7,33.0,374.0,729.05,547.33
2016,9,19,16,45,651.5,74.5,2.55,32.5,319.5,663.25,503.51
2016,9,19,17,0,610.0,69.0,2.4,32.0,265.0,598.25,458.76
2016,9,19,17,15,547.0,61.5,2.2,31.0,211.0,515.97,399.93
2016,9,19,17,30,484.0,54.0,2.0,30.0,157.0,437.52,340.15
2016,9,19,17,45,382.5,43.0,1.8,29.5,109.0,334.55,257.32
2016,9,19,18,0,281.0,32.0,1.6,29.0,61.0,241.33,174.65
2016,9,19,18,15,140.5,16.0,1.6,28.5,30.5,114.55,0.0
2016,9,19,18,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,26.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,15,36.0,6.0,1.35,22.5,7.0,0.0,0.0
2016,9,20,6,30,72.0,12.0,1.6,23.0,14.0,10.24,0.0
2016,9,20,6,45,210.5,27.5,1.85,24.0,52.5,21.39,10.15
2016,9,20,7,0,349.0,43.0,2.1,25.0,91.0,35.02,23.66
2016,9,20,7,15,436.0,53.0,2.0,25.5,142.5,42.21,30.3
2016,9,20,7,30,523.0,63.0,1.9,26.0,194.0,49.3,36.56
2016,9,20,7,45,583.5,69.5,1.85,26.5,249.5,53.31,39.98
2016,9,20,8,0,644.0,76.0,1.8,27.0,305.0,57.3,43.21
2016,9,20,8,15,681.0,81.0,1.7,27.5,359.5,59.89,45.17
2016,9,20,8,30,718.0,86.0,1.6,28.0,414.0,86.66,52.1
2016,9,20,8,45,745.5,90.0,1.5,29.0,465.5,143.26,79.11
2016,9,20,9,0,773.0,94.0,1.4,30.0,517.0,203.22,121.04
2016,9,20,9,15,792.0,97.0,1.45,30.5,564.5,263.49,169.21
2016,9,20,9,30,811.0,100.0,1.5,31.0,612.0,325.46,220.23
2016,9,20,9,45,824.0,103.0,1.55,31.5,654.0,386.68,270.46
2016,9,20,10,0,837.0,106.0,1.6,32.0,696.0,448.31,319.64
2016,9,20,10,15,847.5,108.0,1.65,32.0,731.0,508.5,366.9
2016,9,20,10,30,858.0,110.0,1.7,32.0,766.0,566.6,411.23
2016,9,20,10,45,864.5,112.0,1.8,32.5,794.0,621.52,451.39
2016,9,20,11,0,871.0,114.0,1.9,33.0,822.0,674.98,489.3
2016,9,20,11,15,876.0,115.0,1.9,33.0,841.5,724.84,524.13
2016,9,20,11,30,881.0,116.0,1.9,33.0,861.0,772.62,556.26
2016,9,20,11,45,887.0,114.5,1.95,33.5,873.5,816.62,583.37
2016,9,20,12,0,893.0,113.0,2.0,34.0,886.0,858.13,608.61
2016,9,20,12,15,893.5,113.0,2.0,34.0,888.5,893.62,630.63
2016,9,20,12,30,894.0,113.0,2.0,34.0,891.0,925.9,650.59
2016,9,20,12,45,892.0,113.0,2.0,34.5,884.5,952.51,665.63
2016,9,20,13,0,890.0,113.0,2.0,35.0,878.0,975.51,678.45
2016,9,20,13,15,886.5,112.0,2.0,35.0,863.5,992.33,688.95
2016,9,20,13,30,883.0,111.0,2.0,35.0,849.0,1005.3,697.26
2016,9,20,13,45,876.5,110.5,2.05,35.0,825.5,1011.9,702.45
2016,9,20,14,0,870.0,110.0,2.1,35.0,802.0,1014.57,705.47
2016,9,20,14,15,861.0,108.0,2.05,35.0,771.0,1009.15,702.58
2016,9,20,14,30,852.0,106.0,2.0,35.0,740.0,999.85,697.55
2016,9,20,14,45,823.5,112.0,2.0,35.0,698.5,988.8,692.21
2016,9,20,15,0,795.0,118.0,2.0,35.0,657.0,961.97,677.2
2016,9,20,15,15,778.0,114.5,2.0,34.5,613.0,932.4,661.97
2016,9,20,15,30,761.0,111.0,2.0,34.0,569.0,899.79,644.68
2016,9,20,15,45,736.0,107.5,2.0,34.0,519.5,862.6,622.95
2016,9,20,16,0,711.0,104.0,2.0,34.0,470.0,817.79,595.97
2016,9,20,16,15,679.0,98.5,1.9,33.5,417.5,762.49,561.9
2016,9,20,16,30,647.0,93.0,1.8,33.0,365.0,706.37,526.49
2016,9,20,16,45,600.5,86.5,1.7,33.0,310.5,636.62,479.47
2016,9,20,17,0,554.0,80.0,1.6,33.0,256.0,568.01,431.75
2016,9,20,17,15,488.5,70.5,1.45,32.0,203.0,483.44,371.44
2016,9,20,17,30,423.0,61.0,1.3,31.0,150.0,402.79,310.13
2016,9,20,17,45,320.5,47.5,1.15,30.0,102.5,296.76,226.35
2016,9,20,18,0,218.0,34.0,1.0,29.0,55.0,206.5,146.17
2016,9,20,18,15,109.0,17.0,1.0,28.5,27.5,73.03,0.0
2016,9,20,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.05,28.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.1,27.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.2,26.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,15,13.5,4.5,0.6,23.5,5.0,0.0,0.0
2016,9,21,6,30,27.0,9.0,0.7,24.0,10.0,7.68,0.0
2016,9,21,6,45,126.5,30.0,0.8,24.5,46.5,23.1,11.09
2016,9,21,7,0,226.0,51.0,0.9,25.0,83.0,38.79,26.78
2016,9,21,7,15,306.5,68.0,0.95,25.5,132.0,51.06,37.78
2016,9,21,7,30,387.0,85.0,1.0,26.0,181.0,63.0,48.18
2016,9,21,7,45,458.0,94.0,1.1,26.5,235.5,68.97,53.23
2016,9,21,8,0,529.0,103.0,1.2,27.0,290.0,76.91,59.73
2016,9,21,8,15,285.5,141.0,1.2,27.5,244.0,100.18,78.82
2016,9,21,8,30,42.0,179.0,1.2,28.0,198.0,132.75,99.72
2016,9,21,8,45,102.5,211.0,1.25,28.5,265.5,166.92,122.37
2016,9,21,9,0,163.0,243.0,1.3,29.0,333.0,206.8,149.31
2016,9,21,9,15,163.0,268.0,1.35,29.5,364.0,240.44,174.69
2016,9,21,9,30,163.0,293.0,1.4,30.0,395.0,274.54,200.5
2016,9,21,9,45,475.0,213.5,1.45,30.5,540.5,344.95,247.41
2016,9,21,10,0,787.0,134.0,1.5,31.0,686.0,452.53,324.43
2016,9,21,10,15,799.0,136.5,1.55,31.0,721.5,510.83,369.74
2016,9,21,10,30,811.0,139.0,1.6,31.0,757.0,568.96,413.84
2016,9,21,10,45,827.0,136.5,1.65,31.5,786.5,624.67,454.15
2016,9,21,11,0,843.0,134.0,1.7,32.0,816.0,679.91,492.89
2016,9,21,11,15,848.5,135.5,1.8,32.0,836.0,730.7,528.83
2016,9,21,11,30,854.0,137.0,1.9,32.0,856.0,772.69,558.46
2016,9,21,11,45,469.5,276.5,2.0,32.5,673.0,645.73,467.3
2016,9,21,12,0,85.0,416.0,2.1,33.0,490.0,444.98,321.49
2016,9,21,12,15,484.0,270.5,2.2,33.0,690.0,701.75,508.68
2016,9,21,12,30,883.0,125.0,2.3,33.0,890.0,929.03,659.99
2016,9,21,12,45,883.0,124.0,2.4,33.5,884.5,956.33,674.79
2016,9,21,13,0,883.0,123.0,2.5,34.0,879.0,980.14,689.26
2016,9,21,13,15,879.5,122.0,2.55,34.0,864.0,996.91,700.39
2016,9,21,13,30,876.0,121.0,2.6,34.0,849.0,1009.86,709.34
2016,9,21,13,45,627.5,235.0,2.65,34.0,749.0,915.45,650.29
2016,9,21,14,0,379.0,349.0,2.7,34.0,649.0,766.39,548.89
2016,9,21,14,15,614.5,231.5,2.75,34.0,695.5,913.71,653.73
2016,9,21,14,30,850.0,114.0,2.8,34.0,742.0,1007.47,714.31
2016,9,21,14,45,606.0,199.5,2.85,34.0,635.5,874.61,630.04
2016,9,21,15,0,362.0,285.0,2.9,34.0,529.0,692.18,505.44
2016,9,21,15,15,579.5,193.5,2.9,33.5,553.5,823.9,603.56
2016,9,21,15,30,797.0,102.0,2.9,33.0,578.0,924.55,672.17
2016,9,21,15,45,776.5,97.5,2.9,33.0,529.0,883.78,646.56
2016,9,21,16,0,756.0,93.0,2.9,33.0,480.0,840.56,620.17
2016,9,21,16,15,726.5,88.5,2.8,32.5,426.5,792.33,590.54
2016,9,21,16,30,697.0,84.0,2.7,32.0,373.0,738.12,556.08
2016,9,21,16,45,656.0,77.5,2.6,31.5,318.0,671.14,511.53
2016,9,21,17,0,615.0,71.0,2.5,31.0,263.0,604.87,465.8
2016,9,21,17,15,550.5,63.0,2.2,30.0,208.5,520.48,404.59
2016,9,21,17,30,486.0,55.0,1.9,29.0,154.0,439.93,342.33
2016,9,21,17,45,384.0,42.5,1.65,28.0,105.5,334.8,257.58
2016,9,21,18,0,282.0,30.0,1.4,27.0,57.0,239.9,168.47
2016,9,21,18,15,141.0,15.0,1.4,26.5,28.5,88.43,0.0
2016,9,21,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,15,26.0,5.0,0.9,20.5,5.5,0.0,0.0
2016,9,22,6,30,52.0,10.0,1.1,21.0,11.0,8.54,0.0
2016,9,22,6,45,165.0,28.5,1.35,22.0,47.5,22.06,10.14
2016,9,22,7,0,278.0,47.0,1.6,23.0,84.0,36.04,24.66
2016,9,22,7,15,361.5,61.0,1.5,23.5,134.0,46.3,34.04
2016,9,22,7,30,445.0,75.0,1.4,24.0,184.0,56.34,42.9
2016,9,22,7,45,498.0,86.0,1.3,25.0,237.0,65.8,50.89
2016,9,22,8,0,551.0,97.0,1.2,26.0,290.0,72.52,56.29
2016,9,22,8,15,591.0,104.5,1.3,26.5,343.5,76.18,59.08
2016,9,22,8,30,631.0,112.0,1.4,27.0,397.0,99.87,62.88
2016,9,22,8,45,657.0,119.0,1.5,28.0,447.5,153.81,90.76
2016,9,22,9,0,683.0,126.0,1.6,29.0,498.0,211.09,131.52
2016,9,22,9,15,705.0,131.0,1.7,29.5,544.5,268.96,177.68
2016,9,22,9,30,727.0,136.0,1.8,30.0,591.0,329.11,226.91
2016,9,22,9,45,742.0,140.0,1.95,30.5,632.0,387.9,275.09
2016,9,22,10,0,757.0,144.0,2.1,31.0,673.0,447.53,322.79
2016,9,22,10,15,769.0,147.0,2.15,31.0,707.5,506.92,369.41
2016,9,22,10,30,781.0,150.0,2.2,31.0,742.0,563.89,412.99
2016,9,22,10,45,789.0,152.0,2.25,31.5,769.5,617.25,451.94
2016,9,22,11,0,797.0,154.0,2.3,32.0,797.0,669.54,488.95
2016,9,22,11,15,802.5,155.5,2.35,32.0,816.0,718.33,523.58
2016,9,22,11,30,808.0,157.0,2.4,32.0,835.0,765.32,556.29
2016,9,22,11,45,443.5,284.0,2.5,32.5,657.5,633.31,460.98
2016,9,22,12,0,79.0,411.0,2.6,33.0,480.0,436.01,316.38
2016,9,22,12,15,443.0,286.5,2.65,33.0,669.5,682.6,497.08
2016,9,22,12,30,807.0,162.0,2.7,33.0,859.0,909.19,650.74
2016,9,22,12,45,511.5,294.0,2.8,33.5,735.0,793.79,569.24
2016,9,22,13,0,216.0,426.0,2.9,34.0,611.0,628.04,451.29
2016,9,22,13,15,122.0,375.5,2.95,34.0,480.0,494.48,359.02
2016,9,22,13,30,28.0,325.0,3.0,34.0,349.0,335.66,244.8
2016,9,22,13,45,60.5,350.5,3.1,34.0,399.5,398.66,291.94
2016,9,22,14,0,93.0,376.0,3.2,34.0,450.0,463.85,339.42
2016,9,22,14,15,420.5,266.0,3.25,33.5,578.0,746.93,546.12
2016,9,22,14,30,748.0,156.0,3.3,33.0,706.0,972.28,700.17
2016,9,22,14,45,712.0,162.5,3.35,33.0,664.5,942.37,680.7
2016,9,22,15,0,676.0,169.0,3.4,33.0,623.0,909.28,661.12
2016,9,22,15,15,655.5,164.0,3.4,32.5,579.5,876.1,642.38
2016,9,22,15,30,635.0,159.0,3.4,32.0,536.0,840.3,621.66
2016,9,22,15,45,330.5,175.0,3.45,32.0,370.5,524.51,399.36
2016,9,22,16,0,26.0,191.0,3.5,32.0,205.0,200.78,151.6
2016,9,22,16,15,13.0,142.0,3.4,31.5,149.0,139.06,104.76
2016,9,22,16,30,0.0,93.0,3.3,31.0,93.0,79.39,57.84
2016,9,22,16,45,0.0,78.5,3.25,31.0,78.5,66.39,47.7
2016,9,22,17,0,0.0,64.0,3.2,31.0,64.0,53.37,37.36
2016,9,22,17,15,0.0,50.0,2.9,30.0,50.0,41.38,27.8
2016,9,22,17,30,0.0,36.0,2.6,29.0,36.0,29.74,18.33
2016,9,22,17,45,0.0,23.5,2.3,28.5,23.5,19.37,9.71
2016,9,22,18,0,0.0,11.0,2.0,28.0,11.0,9.04,0.74
2016,9,22,18,15,0.0,5.5,1.95,27.5,5.5,4.69,0.0
2016,9,22,18,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,6,15,9.0,4.5,1.8,23.0,4.5,0.0,0.0
2016,9,23,6,30,18.0,9.0,2.1,23.0,9.0,7.68,0.0
2016,9,23,6,45,137.0,27.5,2.4,23.5,44.5,21.24,9.07
2016,9,23,7,0,256.0,46.0,2.7,24.0,80.0,35.22,23.81
2016,9,23,7,15,346.5,58.5,2.85,24.5,129.0,44.42,32.25
2016,9,23,7,30,437.0,71.0,3.0,25.0,178.0,53.46,40.25
2016,9,23,7,45,253.5,104.5,3.2,25.5,170.5,76.8,60.16
2016,9,23,8,0,70.0,138.0,3.4,26.0,163.0,102.33,81.52
2016,9,23,8,15,373.5,114.5,3.45,26.5,279.0,79.73,62.12
2016,9,23,8,30,677.0,91.0,3.5,27.0,395.0,88.18,52.01
2016,9,23,8,45,368.5,159.0,3.6,27.5,327.5,151.6,100.86
2016,9,23,9,0,60.0,227.0,3.7,28.0,260.0,182.62,136.55
2016,9,23,9,15,163.0,252.0,3.75,28.5,352.0,231.04,169.8
2016,9,23,9,30,266.0,277.0,3.8,29.0,444.0,295.05,216.14
2016,9,23,9,45,155.5,285.5,3.85,29.5,385.0,284.32,211.3
2016,9,23,10,0,45.0,294.0,3.9,30.0,326.0,257.25,192.32
2016,9,23,10,15,444.0,201.0,3.9,30.0,535.5,391.28,292.09
2016,9,23,10,30,843.0,108.0,3.9,30.0,745.0,562.07,419.29
2016,9,23,10,45,852.0,108.5,3.95,30.5,773.0,616.26,459.68
2016,9,23,11,0,861.0,109.0,4.0,31.0,801.0,669.24,498.46
2016,9,23,11,15,598.5,249.0,4.0,31.0,735.5,661.64,489.91
2016,9,23,11,30,336.0,389.0,4.0,31.0,670.0,611.99,450.73
2016,9,23,11,45,312.5,401.5,4.0,31.5,665.5,626.85,460.23
2016,9,23,12,0,289.0,414.0,4.0,32.0,661.0,639.06,467.35
2016,9,23,12,15,394.0,377.0,4.05,32.0,715.0,713.46,521.51
2016,9,23,12,30,499.0,340.0,4.1,32.0,769.0,806.1,586.74
2016,9,23,12,45,502.0,336.0,4.15,32.5,764.5,826.61,599.48
2016,9,23,13,0,505.0,332.0,4.2,33.0,760.0,844.78,611.06
2016,9,23,13,15,505.5,323.5,4.2,33.0,746.0,853.64,617.58
2016,9,23,13,30,506.0,315.0,4.2,33.0,732.0,859.72,622.41
2016,9,23,13,45,664.5,219.5,4.25,33.0,751.0,939.02,680.18
2016,9,23,14,0,823.0,124.0,4.3,33.0,770.0,997.77,719.18
2016,9,23,14,15,813.5,122.0,4.3,32.5,739.5,991.63,717.31
2016,9,23,14,30,804.0,120.0,4.3,32.0,709.0,981.71,713.58
2016,9,23,14,45,708.0,156.5,4.35,32.0,655.0,932.03,682.48
2016,9,23,15,0,612.0,193.0,4.4,32.0,601.0,871.15,643.69
2016,9,23,15,15,533.5,203.5,4.35,31.5,542.0,790.83,590.88
2016,9,23,15,30,455.0,214.0,4.3,31.0,483.0,719.04,542.11
2016,9,23,15,45,498.5,180.5,4.3,31.0,451.5,714.21,542.31
2016,9,23,16,0,542.0,147.0,4.3,31.0,420.0,703.67,537.55
2016,9,23,16,15,433.0,149.0,4.15,30.5,351.5,594.24,459.41
2016,9,23,16,30,324.0,151.0,4.0,30.0,283.0,471.16,368.66
2016,9,23,16,45,304.5,130.0,3.85,30.0,239.5,420.35,331.16
2016,9,23,17,0,285.0,109.0,3.7,30.0,196.0,369.75,292.45
2016,9,23,17,15,247.0,89.0,3.4,29.5,153.0,307.39,243.29
2016,9,23,17,30,209.0,69.0,3.1,29.0,110.0,247.62,194.43
2016,9,23,17,45,149.0,49.0,2.8,28.5,73.5,176.64,134.83
2016,9,23,18,0,89.0,29.0,2.5,28.0,37.0,108.55,68.81
2016,9,23,18,15,44.5,14.5,2.55,27.5,18.5,36.19,0.0
2016,9,23,18,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,15,11.5,4.5,2.6,23.0,4.5,0.0,0.0
2016,9,24,6,30,23.0,9.0,2.7,23.0,9.0,7.68,0.0
2016,9,24,6,45,137.0,27.0,2.85,23.5,43.5,20.87,8.37
2016,9,24,7,0,251.0,45.0,3.0,24.0,78.0,34.47,23.14
2016,9,24,7,15,341.0,58.0,3.1,24.0,126.5,44.04,31.98
2016,9,24,7,30,431.0,71.0,3.2,24.0,175.0,53.44,40.4
2016,9,24,7,45,492.5,79.5,3.35,24.5,228.0,60.7,46.66
2016,9,24,8,0,554.0,88.0,3.5,25.0,281.0,65.76,50.83
2016,9,24,8,15,595.0,95.0,3.6,25.5,333.5,69.35,53.62
2016,9,24,8,30,636.0,102.0,3.7,26.0,386.0,95.97,58.71
2016,9,24,8,45,323.0,142.0,3.85,26.5,287.0,135.96,90.65
2016,9,24,9,0,10.0,182.0,4.0,27.0,188.0,146.69,111.16
2016,9,24,9,15,106.0,233.5,4.0,27.5,299.5,205.25,152.8
2016,9,24,9,30,202.0,285.0,4.0,28.0,411.0,283.04,209.83
2016,9,24,9,45,101.0,189.5,4.05,28.5,252.5,192.43,143.43
2016,9,24,10,0,0.0,94.0,4.1,29.0,94.0,78.32,56.2
2016,9,24,10,15,405.0,108.0,4.05,29.0,413.5,297.05,224.43
2016,9,24,10,30,810.0,122.0,4.0,29.0,733.0,559.01,419.39
2016,9,24,10,45,819.0,123.5,4.0,29.5,760.0,613.63,459.58
2016,9,24,11,0,828.0,125.0,4.0,30.0,787.0,667.17,498.64
2016,9,24,11,15,833.5,126.0,4.0,30.0,806.5,711.29,531.21
2016,9,24,11,30,839.0,127.0,4.0,30.0,826.0,757.45,564.21
2016,9,24,11,45,429.5,217.5,4.0,30.0,576.0,562.82,422.29
2016,9,24,12,0,20.0,308.0,4.0,30.0,326.0,280.66,208.24
2016,9,24,12,15,262.0,322.5,4.0,30.0,547.0,547.19,409.31
2016,9,24,12,30,504.0,337.0,4.0,30.0,768.0,809.09,594.42
2016,9,24,12,45,450.5,352.5,4.05,30.5,736.0,795.33,581.69
2016,9,24,13,0,397.0,368.0,4.1,31.0,704.0,762.25,557.78
2016,9,24,13,15,609.5,250.5,4.05,31.0,755.5,888.33,649.23
2016,9,24,13,30,822.0,133.0,4.0,31.0,807.0,984.83,713.75
2016,9,24,13,45,813.5,132.5,4.0,31.0,783.5,988.96,716.48
2016,9,24,14,0,805.0,132.0,4.0,31.0,760.0,989.23,717.54
2016,9,24,14,15,795.0,130.0,4.0,30.5,729.5,982.51,715.67
2016,9,24,14,30,785.0,128.0,4.0,30.0,699.0,972.06,711.55
2016,9,24,14,45,392.5,105.0,4.0,30.0,390.5,549.44,419.49
2016,9,24,15,0,0.0,82.0,4.0,30.0,82.0,68.23,47.99
2016,9,24,15,15,0.0,66.0,3.95,29.5,66.0,54.82,37.93
2016,9,24,15,30,0.0,50.0,3.9,29.0,50.0,41.45,27.51
2016,9,24,15,45,0.0,30.0,3.9,29.0,30.0,24.81,14.3
2016,9,24,16,0,0.0,10.0,3.9,29.0,10.0,8.25,1.0
2016,9,24,16,15,0.0,8.5,3.7,28.5,8.5,7.01,0.03
2016,9,24,16,30,0.0,7.0,3.5,28.0,7.0,5.76,0.0
2016,9,24,16,45,0.0,6.0,3.35,28.0,6.0,4.93,0.0
2016,9,24,17,0,0.0,5.0,3.2,28.0,5.0,4.11,0.0
2016,9,24,17,15,0.0,3.5,3.0,27.5,3.5,2.87,0.0
2016,9,24,17,30,0.0,2.0,2.8,27.0,2.0,1.64,0.0
2016,9,24,17,45,0.0,1.0,2.6,26.5,1.0,0.82,0.0
2016,9,24,18,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,19.0,2.05,23.0,19.0,15.69,4.54
2016,9,25,7,0,0.0,38.0,2.2,23.0,38.0,30.76,20.11
2016,9,25,7,15,7.0,61.5,2.3,23.0,63.5,48.76,36.14
2016,9,25,7,30,14.0,85.0,2.4,23.0,89.0,66.54,51.8
2016,9,25,7,45,26.0,108.0,2.5,23.5,116.5,81.59,64.73
2016,9,25,8,0,38.0,131.0,2.6,24.0,144.0,97.69,78.22
2016,9,25,8,15,37.0,151.5,2.6,24.0,166.0,111.84,89.96
2016,9,25,8,30,36.0,172.0,2.6,24.0,188.0,128.84,98.49
2016,9,25,8,45,34.5,191.0,2.65,24.5,208.0,147.93,112.52
2016,9,25,9,0,33.0,210.0,2.7,25.0,228.0,167.01,126.94
2016,9,25,9,15,40.5,234.5,2.65,25.0,258.5,192.17,146.1
2016,9,25,9,30,48.0,259.0,2.6,25.0,289.0,218.82,166.42
2016,9,25,9,45,109.0,293.5,2.6,25.5,367.5,274.22,207.38
2016,9,25,10,0,170.0,328.0,2.6,26.0,446.0,339.11,255.51
2016,9,25,10,15,247.0,334.0,2.6,26.0,515.0,400.33,301.32
2016,9,25,10,30,324.0,340.0,2.6,26.0,584.0,468.63,352.27
2016,9,25,10,45,262.5,366.5,2.6,26.5,568.5,478.29,358.57
2016,9,25,11,0,201.0,393.0,2.6,27.0,553.0,475.19,355.24
2016,9,25,11,15,105.0,304.0,2.55,27.0,388.0,345.87,260.39
2016,9,25,11,30,9.0,215.0,2.5,27.0,223.0,188.0,140.59
2016,9,25,11,45,14.5,260.0,2.5,27.0,273.0,232.36,174.59
2016,9,25,12,0,20.0,305.0,2.5,27.0,323.0,278.2,208.88
2016,9,25,12,15,107.0,367.0,2.45,27.0,458.5,441.97,331.16
2016,9,25,12,30,194.0,429.0,2.4,27.0,594.0,590.11,437.15
2016,9,25,12,45,256.0,413.5,2.4,27.0,630.0,661.02,487.15
2016,9,25,13,0,318.0,398.0,2.4,27.0,666.0,718.15,527.78
2016,9,25,13,15,201.0,393.5,2.3,27.0,562.0,592.93,438.61
2016,9,25,13,30,84.0,389.0,2.2,27.0,458.0,460.12,342.3
2016,9,25,13,45,199.0,373.5,2.15,27.0,530.0,585.9,436.01
2016,9,25,14,0,314.0,358.0,2.1,27.0,602.0,713.95,526.8
2016,9,25,14,15,206.5,349.0,2.0,27.0,507.0,578.91,430.61
2016,9,25,14,30,99.0,340.0,1.9,27.0,412.0,442.16,331.63
2016,9,25,14,45,49.5,236.0,1.85,27.0,272.0,279.19,212.05
2016,9,25,15,0,0.0,132.0,1.8,27.0,132.0,112.38,83.33
2016,9,25,15,15,0.0,82.0,1.8,26.5,82.0,68.18,49.06
2016,9,25,15,30,0.0,32.0,1.8,26.0,32.0,26.49,15.83
2016,9,25,15,45,0.0,36.0,1.85,26.0,36.0,29.79,18.59
2016,9,25,16,0,0.0,40.0,1.9,26.0,40.0,33.09,21.36
2016,9,25,16,15,0.0,35.5,1.85,25.5,35.5,29.34,18.43
2016,9,25,16,30,0.0,31.0,1.8,25.0,31.0,25.59,15.47
2016,9,25,16,45,0.0,25.5,1.75,25.0,25.5,21.02,11.75
2016,9,25,17,0,0.0,20.0,1.7,25.0,20.0,16.47,8.0
2016,9,25,17,15,0.0,15.5,1.65,24.5,15.5,12.75,4.9
2016,9,25,17,30,0.0,11.0,1.6,24.0,11.0,9.03,1.77
2016,9,25,17,45,0.0,7.0,1.6,24.0,7.0,5.74,0.0
2016,9,25,18,0,0.0,3.0,1.6,24.0,3.0,2.46,0.0
2016,9,25,18,15,0.0,1.5,1.65,23.5,1.5,1.28,0.0
2016,9,25,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,3.2,21.5,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,8.0,3.7,20.0,8.0,6.57,0.0
2016,9,26,7,0,0.0,16.0,3.8,20.0,16.0,13.16,5.48
2016,9,26,7,15,0.0,27.0,3.85,20.0,27.0,22.26,13.67
2016,9,26,7,30,0.0,38.0,3.9,20.0,38.0,31.38,21.85
2016,9,26,7,45,0.0,50.0,4.0,20.0,50.0,41.36,30.67
2016,9,26,8,0,0.0,62.0,4.1,20.0,62.0,51.36,39.38
2016,9,26,8,15,0.0,45.5,4.15,20.0,45.5,37.62,27.3
2016,9,26,8,30,0.0,29.0,4.2,20.0,29.0,23.95,14.41
2016,9,26,8,45,0.0,50.0,4.3,20.5,50.0,41.4,28.8
2016,9,26,9,0,0.0,71.0,4.4,21.0,71.0,58.93,43.05
2016,9,26,9,15,0.0,73.5,4.4,21.0,73.5,61.04,44.62
2016,9,26,9,30,0.0,76.0,4.4,21.0,76.0,63.17,46.21
2016,9,26,9,45,1.5,126.5,4.4,21.0,127.5,105.28,80.16
2016,9,26,10,0,3.0,177.0,4.4,21.0,179.0,147.26,113.56
2016,9,26,10,15,4.0,180.0,4.4,21.0,183.0,151.01,116.28
2016,9,26,10,30,5.0,183.0,4.4,21.0,187.0,154.83,119.13
2016,9,26,10,45,2.5,162.5,4.4,21.5,165.0,137.04,104.6
2016,9,26,11,0,0.0,142.0,4.4,22.0,143.0,118.67,89.68
2016,9,26,11,15,6.0,195.5,4.4,22.0,201.5,168.36,128.96
2016,9,26,11,30,12.0,249.0,4.4,22.0,260.0,219.54,168.9
2016,9,26,11,45,11.0,240.5,4.4,22.5,250.5,212.75,163.13
2016,9,26,12,0,10.0,232.0,4.4,23.0,241.0,205.68,157.28
2016,9,26,12,15,9.0,218.0,4.35,23.0,226.0,193.54,147.83
2016,9,26,12,30,8.0,204.0,4.3,23.0,211.0,181.13,138.18
2016,9,26,12,45,10.5,231.5,4.25,23.0,241.0,208.7,159.72
2016,9,26,13,0,13.0,259.0,4.2,23.0,271.0,237.03,181.69
2016,9,26,13,15,14.5,266.0,4.15,23.0,278.5,246.19,188.86
2016,9,26,13,30,16.0,273.0,4.1,23.0,286.0,255.59,196.28
2016,9,26,13,45,17.0,273.0,4.1,23.0,286.5,258.08,198.45
2016,9,26,14,0,18.0,273.0,4.1,23.0,287.0,260.68,200.77
2016,9,26,14,15,9.0,198.5,4.05,23.0,205.5,181.71,139.47
2016,9,26,14,30,0.0,124.0,4.0,23.0,124.0,104.77,78.66
2016,9,26,14,45,0.0,125.5,3.95,23.0,125.5,106.26,80.09
2016,9,26,15,0,0.0,127.0,3.9,23.0,127.0,107.85,81.56
2016,9,26,15,15,0.0,131.0,3.8,22.5,131.0,111.93,85.22
2016,9,26,15,30,0.0,135.0,3.7,22.0,135.0,116.35,89.22
2016,9,26,15,45,66.5,173.5,3.65,22.0,206.5,234.68,187.04
2016,9,26,16,0,133.0,212.0,3.6,22.0,278.0,365.67,292.11
2016,9,26,16,15,126.0,188.0,3.55,21.5,244.0,331.0,265.9
2016,9,26,16,30,119.0,164.0,3.5,21.0,210.0,296.05,239.48
2016,9,26,16,45,106.5,139.5,3.45,21.0,176.0,255.68,207.45
2016,9,26,17,0,94.0,115.0,3.4,21.0,142.0,215.56,174.84
2016,9,26,17,15,74.0,91.0,3.2,20.5,109.5,170.94,137.72
2016,9,26,17,30,54.0,67.0,3.0,20.0,77.0,114.99,90.47
2016,9,26,17,45,27.0,44.0,2.85,20.0,49.0,69.91,51.17
2016,9,26,18,0,0.0,21.0,2.7,20.0,21.0,18.87,4.5
2016,9,26,18,15,0.0,10.5,2.7,20.0,10.5,8.96,0.0
2016,9,26,18,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,6,45,0.0,19.0,2.95,17.5,19.0,15.7,3.76
2016,9,27,7,0,0.0,38.0,3.0,18.0,38.0,30.66,20.4
2016,9,27,7,15,9.5,61.0,3.05,18.0,63.5,48.29,36.45
2016,9,27,7,30,19.0,84.0,3.1,18.0,89.0,64.4,50.99
2016,9,27,7,45,31.0,107.0,3.2,18.5,117.0,80.83,65.41
2016,9,27,8,0,43.0,130.0,3.3,19.0,145.0,96.95,79.21
2016,9,27,8,15,51.5,154.5,3.3,19.5,175.0,113.54,93.13
2016,9,27,8,30,60.0,179.0,3.3,20.0,205.0,134.45,104.08
2016,9,27,8,45,30.0,169.0,3.35,20.5,182.0,133.3,102.79
2016,9,27,9,0,0.0,159.0,3.4,21.0,159.0,128.0,99.23
2016,9,27,9,15,6.0,183.5,3.3,21.5,187.5,149.44,115.68
2016,9,27,9,30,12.0,208.0,3.2,22.0,216.0,171.99,132.86
2016,9,27,9,45,34.0,253.0,3.1,22.5,276.5,216.65,166.96
2016,9,27,10,0,56.0,298.0,3.0,23.0,337.0,266.64,204.84
2016,9,27,10,15,120.5,329.5,2.9,23.0,418.0,333.6,255.65
2016,9,27,10,30,185.0,361.0,2.8,23.0,499.0,407.3,311.16
2016,9,27,10,45,213.5,372.5,2.7,23.5,537.0,450.49,342.69
2016,9,27,11,0,242.0,384.0,2.6,24.0,575.0,496.44,375.85
2016,9,27,11,15,268.0,388.5,2.55,24.0,605.5,545.16,411.3
2016,9,27,11,30,294.0,393.0,2.5,24.0,636.0,588.89,442.8
2016,9,27,11,45,250.0,407.0,2.45,24.0,615.5,586.92,440.23
2016,9,27,12,0,206.0,421.0,2.4,24.0,595.0,568.24,426.06
2016,9,27,12,15,131.5,403.5,2.4,24.0,514.5,500.03,375.96
2016,9,27,12,30,57.0,386.0,2.4,24.0,434.0,409.4,308.7
2016,9,27,12,45,52.5,377.5,2.4,24.0,421.5,402.37,304.01
2016,9,27,13,0,48.0,369.0,2.4,24.0,409.0,394.63,298.42
2016,9,27,13,15,38.5,345.0,2.4,24.0,377.0,365.33,276.85
2016,9,27,13,30,29.0,321.0,2.4,24.0,345.0,334.96,254.4
2016,9,27,13,45,52.0,339.0,2.4,24.0,380.0,380.92,289.82
2016,9,27,14,0,75.0,357.0,2.4,24.0,415.0,428.46,325.82
2016,9,27,14,15,92.0,347.5,2.35,23.5,415.5,440.19,335.98
2016,9,27,14,30,109.0,338.0,2.3,23.0,416.0,451.69,346.25
2016,9,27,14,45,182.0,316.0,2.3,23.0,438.0,526.87,404.46
2016,9,27,15,0,255.0,294.0,2.3,23.0,460.0,599.79,459.83
2016,9,27,15,15,197.5,276.0,2.2,23.0,399.0,501.1,387.37
2016,9,27,15,30,140.0,258.0,2.1,23.0,338.0,425.3,330.91
2016,9,27,15,45,198.5,229.5,2.05,23.0,331.5,448.21,351.57
2016,9,27,16,0,257.0,201.0,2.0,23.0,325.0,486.8,382.97
2016,9,27,16,15,248.0,177.5,1.85,22.5,286.0,446.01,353.59
2016,9,27,16,30,239.0,154.0,1.7,22.0,247.0,404.47,323.45
2016,9,27,16,45,366.5,116.0,1.55,22.0,232.5,473.38,379.23
2016,9,27,17,0,494.0,78.0,1.4,22.0,218.0,517.99,413.63
2016,9,27,17,15,420.5,67.0,1.2,21.5,167.5,423.25,338.94
2016,9,27,17,30,347.0,56.0,1.0,21.0,117.0,341.66,271.82
2016,9,27,17,45,245.5,39.5,0.85,21.0,75.0,241.22,185.86
2016,9,27,18,0,144.0,23.0,0.7,21.0,33.0,139.15,55.02
2016,9,27,18,15,72.0,11.5,0.7,20.5,16.5,48.22,0.0
2016,9,27,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,6,45,166.5,18.5,1.9,17.5,39.0,14.92,2.7
2016,9,28,7,0,333.0,37.0,2.2,18.0,78.0,30.23,20.0
2016,9,28,7,15,424.0,47.5,2.2,18.5,128.0,38.04,27.48
2016,9,28,7,30,515.0,58.0,2.2,19.0,178.0,45.72,34.5
2016,9,28,7,45,574.0,65.0,2.2,20.0,232.0,50.25,38.44
2016,9,28,8,0,633.0,72.0,2.2,21.0,286.0,54.72,42.14
2016,9,28,8,15,671.5,77.5,2.1,21.5,339.5,57.81,44.61
2016,9,28,8,30,710.0,83.0,2.0,22.0,393.0,92.2,52.32
2016,9,28,8,45,738.5,87.0,1.9,23.0,444.5,153.88,88.62
2016,9,28,9,0,767.0,91.0,1.8,24.0,496.0,213.91,133.72
2016,9,28,9,15,786.5,94.0,1.7,24.5,542.5,274.06,183.76
2016,9,28,9,30,806.0,97.0,1.6,25.0,589.0,335.93,235.98
2016,9,28,9,45,820.5,99.5,1.55,25.5,630.5,396.95,286.9
2016,9,28,10,0,835.0,102.0,1.5,26.0,672.0,458.49,336.57
2016,9,28,10,15,845.5,104.0,1.45,26.0,706.5,517.9,383.6
2016,9,28,10,30,856.0,106.0,1.4,26.0,741.0,575.66,427.76
2016,9,28,10,45,863.5,107.0,1.35,26.5,768.0,629.89,466.98
2016,9,28,11,0,871.0,108.0,1.3,27.0,795.0,682.7,503.7
2016,9,28,11,15,876.0,109.0,1.3,27.0,814.0,732.09,538.3
2016,9,28,11,30,881.0,110.0,1.3,27.0,833.0,779.36,569.56
2016,9,28,11,45,891.5,106.0,1.35,27.5,845.5,823.96,597.34
2016,9,28,12,0,902.0,102.0,1.4,28.0,858.0,866.27,623.36
2016,9,28,12,15,902.5,102.0,1.4,28.0,860.0,901.28,645.15
2016,9,28,12,30,903.0,102.0,1.4,28.0,862.0,933.02,664.84
2016,9,28,12,45,902.0,101.5,1.45,28.5,855.0,959.42,680.55
2016,9,28,13,0,901.0,101.0,1.5,29.0,848.0,982.19,694.06
2016,9,28,13,15,897.5,100.0,1.5,29.0,833.0,998.24,704.19
2016,9,28,13,30,894.0,99.0,1.5,29.0,818.0,1010.4,712.11
2016,9,28,13,45,889.0,97.5,1.5,29.0,794.5,1016.56,716.54
2016,9,28,14,0,884.0,96.0,1.5,29.0,771.0,1018.74,718.76
2016,9,28,14,15,875.5,94.5,1.5,29.0,740.0,1013.41,716.57
2016,9,28,14,30,867.0,93.0,1.5,29.0,709.0,1004.2,712.23
2016,9,28,14,45,857.5,90.5,1.5,29.0,671.5,989.02,704.36
2016,9,28,15,0,848.0,88.0,1.5,29.0,634.0,970.19,694.38
2016,9,28,15,15,832.5,85.5,1.45,29.0,590.0,941.95,677.84
2016,9,28,15,30,817.0,83.0,1.4,29.0,546.0,921.55,666.43
2016,9,28,15,45,797.5,79.0,1.4,29.0,497.0,881.28,642.76
2016,9,28,16,0,778.0,75.0,1.4,29.0,448.0,838.58,617.33
2016,9,28,16,15,748.0,71.0,1.3,28.5,395.0,784.39,583.72
2016,9,28,16,30,718.0,67.0,1.2,28.0,342.0,729.1,548.5
2016,9,28,16,45,676.0,61.5,1.15,28.0,288.0,661.33,502.76
2016,9,28,17,0,634.0,56.0,1.1,28.0,234.0,599.35,459.23
2016,9,28,17,15,564.0,49.0,1.05,27.0,180.5,511.79,396.18
2016,9,28,17,30,494.0,42.0,1.0,26.0,127.0,429.03,332.24
2016,9,28,17,45,373.5,31.0,0.95,25.5,81.0,314.7,236.73
2016,9,28,18,0,253.0,20.0,0.9,25.0,35.0,198.65,51.05
2016,9,28,18,15,126.5,10.0,0.9,24.5,17.5,75.95,0.0
2016,9,28,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,29,6,45,198.0,17.0,3.65,16.5,41.0,13.72,1.4
2016,9,29,7,0,396.0,34.0,3.9,17.0,82.0,27.88,18.02
2016,9,29,7,15,488.5,43.5,3.95,17.5,134.0,35.08,24.98
2016,9,29,7,30,581.0,53.0,4.0,18.0,186.0,42.18,31.52
2016,9,29,7,45,637.5,59.0,4.1,18.5,242.0,46.2,35.12
2016,9,29,8,0,694.0,65.0,4.2,19.0,298.0,54.64,42.42
2016,9,29,8,15,731.5,70.0,4.25,19.5,353.5,57.91,45.08
2016,9,29,8,30,769.0,75.0,4.3,20.0,409.0,95.78,53.61
2016,9,29,8,45,796.0,78.0,4.4,20.5,461.5,155.25,88.35
2016,9,29,9,0,823.0,81.0,4.5,21.0,514.0,217.89,137.06
2016,9,29,9,15,841.5,84.0,4.45,21.5,562.0,281.29,191.5
2016,9,29,9,30,860.0,87.0,4.4,22.0,610.0,349.41,250.74
2016,9,29,9,45,874.5,88.5,4.4,23.0,652.0,411.91,304.48
2016,9,29,10,0,889.0,90.0,4.4,24.0,694.0,474.71,356.8
2016,9,29,10,15,899.0,92.0,4.4,24.0,729.5,535.76,407.5
2016,9,29,10,30,909.0,94.0,4.4,24.0,765.0,596.07,456.09
2016,9,29,10,45,917.0,95.0,4.4,24.5,793.0,653.26,499.98
2016,9,29,11,0,925.0,96.0,4.4,25.0,821.0,708.95,541.44
2016,9,29,11,15,929.5,96.5,4.4,25.0,840.5,759.92,579.45
2016,9,29,11,30,934.0,97.0,4.4,25.0,860.0,808.55,613.14
2016,9,29,11,45,935.5,98.0,4.45,25.5,870.5,852.71,642.18
2016,9,29,12,0,937.0,99.0,4.5,26.0,881.0,893.89,668.9
2016,9,29,12,15,938.0,99.0,4.5,26.0,883.5,930.47,693.44
2016,9,29,12,30,939.0,99.0,4.5,26.0,886.0,963.67,715.65
2016,9,29,12,45,937.5,99.0,4.5,26.5,879.0,991.01,732.49
2016,9,29,13,0,936.0,99.0,4.5,27.0,872.0,1014.56,746.84
2016,9,29,13,15,932.5,98.5,4.45,27.0,856.5,1031.73,758.24
2016,9,29,13,30,929.0,98.0,4.4,27.0,841.0,1044.88,767.15
2016,9,29,13,45,924.0,96.5,4.4,27.0,817.0,1051.35,772.15
2016,9,29,14,0,919.0,95.0,4.4,27.0,793.0,1053.69,774.68
2016,9,29,14,15,911.0,93.5,4.35,26.5,761.0,1048.87,773.93
2016,9,29,14,30,903.0,92.0,4.3,26.0,729.0,1040.03,770.73
2016,9,29,14,45,889.5,91.0,4.25,26.0,689.5,1022.3,760.28
2016,9,29,15,0,876.0,90.0,4.2,26.0,650.0,1000.91,747.56
2016,9,29,15,15,860.0,87.5,4.1,25.5,604.5,971.75,730.84
2016,9,29,15,30,844.0,85.0,4.0,25.0,559.0,950.41,719.46
2016,9,29,15,45,824.5,81.0,3.95,25.0,509.0,909.5,693.36
2016,9,29,16,0,805.0,77.0,3.9,25.0,459.0,866.03,665.3
2016,9,29,16,15,774.5,73.0,3.55,24.5,404.5,810.5,627.97
2016,9,29,16,30,744.0,69.0,3.2,24.0,350.0,753.77,588.94
