Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,14,15,868.5,84.0,3.6,30.0,609.5,987.14,724.75
2016,10,29,14,30,857.0,82.0,3.6,30.0,577.0,972.76,716.84
2016,10,29,14,45,830.5,83.5,3.6,30.0,536.5,955.9,707.41
2016,10,29,15,0,804.0,85.0,3.6,30.0,496.0,924.47,688.27
2016,10,29,15,15,780.5,82.0,3.55,29.5,451.0,887.33,666.23
2016,10,29,15,30,757.0,79.0,3.5,29.0,406.0,847.61,642.06
2016,10,29,15,45,722.5,75.0,3.45,29.0,357.5,794.2,606.49
2016,10,29,16,0,688.0,71.0,3.4,29.0,309.0,745.93,573.7
2016,10,29,16,15,638.0,65.0,3.0,28.0,258.0,674.99,523.96
2016,10,29,16,30,588.0,59.0,2.6,27.0,207.0,604.9,472.69
2016,10,29,16,45,507.5,51.0,2.25,26.5,157.0,509.39,398.99
2016,10,29,17,0,427.0,43.0,1.9,26.0,107.0,418.33,325.07
2016,10,29,17,15,289.0,30.5,1.75,25.0,65.5,287.67,210.57
2016,10,29,17,30,151.0,18.0,1.6,24.0,24.0,145.63,0.0
2016,10,29,17,45,75.5,9.0,1.5,23.5,12.0,7.68,0.0
2016,10,29,18,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,6,45,40.5,9.0,1.4,18.5,10.5,0.0,0.0
2016,10,30,7,0,81.0,18.0,1.5,19.0,21.0,15.36,0.0
2016,10,30,7,15,209.5,34.0,1.75,19.5,60.0,26.29,15.27
2016,10,30,7,30,338.0,50.0,2.0,20.0,99.0,38.45,27.24
2016,10,30,7,45,429.0,59.5,2.3,20.5,148.5,47.63,35.69
2016,10,30,8,0,520.0,69.0,2.6,21.0,198.0,54.29,41.68
2016,10,30,8,15,574.0,76.0,2.6,21.5,248.5,70.29,45.19
2016,10,30,8,30,628.0,83.0,2.6,22.0,299.0,121.48,70.54
2016,10,30,8,45,674.0,85.5,2.6,23.0,348.5,174.6,107.91
2016,10,30,9,0,720.0,88.0,2.6,24.0,398.0,233.18,154.91
2016,10,30,9,15,745.5,92.0,2.5,24.5,442.5,292.47,205.41
2016,10,30,9,30,771.0,96.0,2.4,25.0,487.0,356.32,259.31
2016,10,30,9,45,791.0,98.0,2.3,26.0,526.5,415.57,308.04
2016,10,30,10,0,811.0,100.0,2.2,27.0,566.0,475.91,355.8
2016,10,30,10,15,824.5,102.0,2.1,27.0,598.5,533.66,401.32
2016,10,30,10,30,838.0,104.0,2.0,27.0,631.0,591.19,445.09
2016,10,30,10,45,850.0,104.0,1.95,27.5,656.5,645.28,484.31
2016,10,30,11,0,862.0,104.0,1.9,28.0,682.0,698.35,521.47
2016,10,30,11,15,867.5,105.0,1.9,28.5,699.5,740.92,550.75
2016,10,30,11,30,873.0,106.0,1.9,29.0,717.0,785.99,579.24
2016,10,30,11,45,887.0,101.0,1.9,29.5,728.0,829.44,606.18
2016,10,30,12,0,901.0,96.0,1.9,30.0,739.0,870.75,631.38
2016,10,30,12,15,901.5,96.0,1.95,30.0,739.0,903.29,652.49
2016,10,30,12,30,902.0,96.0,2.0,30.0,739.0,932.58,671.61
2016,10,30,12,45,902.5,94.5,2.1,30.0,731.5,956.81,688.12
2016,10,30,13,0,903.0,93.0,2.2,30.0,724.0,977.51,702.55
2016,10,30,13,15,898.5,92.0,2.25,30.0,707.0,990.31,711.61
2016,10,30,13,30,894.0,91.0,2.3,30.0,690.0,999.29,718.5
2016,10,30,13,45,889.0,88.5,2.35,30.5,666.0,1002.14,720.26
2016,10,30,14,0,884.0,86.0,2.4,31.0,642.0,1001.14,719.79
2016,10,30,14,15,873.0,84.5,2.45,30.5,609.5,991.57,716.95
2016,10,30,14,30,862.0,83.0,2.5,30.0,577.0,978.33,711.94
2016,10,30,14,45,848.5,80.0,2.55,30.0,538.5,968.46,707.79
2016,10,30,15,0,835.0,77.0,2.6,30.0,500.0,943.74,693.94
2016,10,30,15,15,813.5,74.0,2.6,29.5,455.5,908.09,673.78
2016,10,30,15,30,792.0,71.0,2.6,29.0,411.0,869.75,651.47
2016,10,30,15,45,762.0,67.0,2.6,29.0,362.5,819.84,619.37
2016,10,30,16,0,732.0,63.0,2.6,29.0,314.0,768.32,585.23
2016,10,30,16,15,685.0,58.0,2.25,28.0,262.5,699.54,537.63
2016,10,30,16,30,638.0,53.0,1.9,27.0,211.0,630.96,487.95
2016,10,30,16,45,562.0,45.5,1.6,26.5,160.0,544.91,421.97
2016,10,30,17,0,486.0,38.0,1.3,26.0,109.0,456.5,350.45
2016,10,30,17,15,344.5,27.0,1.25,25.0,66.5,323.21,232.53
2016,10,30,17,30,203.0,16.0,1.2,24.0,24.0,147.59,0.0
2016,10,30,17,45,101.5,8.0,1.2,23.0,12.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,6,45,99.0,7.5,1.1,15.5,11.5,0.0,0.0
2016,10,31,7,0,198.0,15.0,1.1,16.0,23.0,12.8,0.0
2016,10,31,7,15,343.5,27.0,1.35,16.5,66.0,22.28,12.06
2016,10,31,7,30,489.0,39.0,1.6,17.0,109.0,32.02,22.03
2016,10,31,7,45,572.0,46.0,1.9,18.0,161.0,37.2,26.96
2016,10,31,8,0,655.0,53.0,2.2,19.0,213.0,46.16,34.94
2016,10,31,8,15,702.0,57.5,2.25,19.5,265.0,63.33,37.79
2016,10,31,8,30,749.0,62.0,2.3,20.0,317.0,119.35,64.6
2016,10,31,8,45,782.0,65.5,2.4,21.0,366.5,178.16,106.98
2016,10,31,9,0,815.0,69.0,2.5,22.0,416.0,240.72,158.51
2016,10,31,9,15,835.5,71.5,2.6,22.5,460.5,302.34,212.22
2016,10,31,9,30,856.0,74.0,2.7,23.0,505.0,366.97,268.23
2016,10,31,9,45,870.0,76.5,2.8,24.0,544.0,428.11,319.94
2016,10,31,10,0,884.0,79.0,2.9,25.0,583.0,489.44,370.02
2016,10,31,10,15,894.0,80.5,2.9,25.5,615.0,547.66,416.54
2016,10,31,10,30,904.0,82.0,2.9,26.0,647.0,605.07,460.79
2016,10,31,10,45,909.5,83.5,2.95,26.5,671.0,658.58,500.93
2016,10,31,11,0,915.0,85.0,3.0,27.0,695.0,710.32,538.59
2016,10,31,11,15,918.5,85.5,3.05,27.0,711.0,757.59,572.47
2016,10,31,11,30,922.0,86.0,3.1,27.0,727.0,802.44,602.96
2016,10,31,11,45,920.0,88.0,3.15,27.5,734.0,841.84,628.32
2016,10,31,12,0,918.0,90.0,3.2,28.0,741.0,878.08,651.36
2016,10,31,12,15,916.5,90.0,3.2,28.0,740.0,909.28,671.94
2016,10,31,12,30,915.0,90.0,3.2,28.0,739.0,937.06,690.27
2016,10,31,12,45,910.5,90.0,3.25,28.5,729.5,958.51,703.45
2016,10,31,13,0,906.0,90.0,3.3,29.0,720.0,976.23,714.29
2016,10,31,13,15,900.0,89.0,3.3,29.0,702.0,987.54,722.15
2016,10,31,13,30,894.0,88.0,3.3,29.0,684.0,994.99,727.71
2016,10,31,13,45,884.0,87.5,3.35,29.0,658.0,995.23,729.15
2016,10,31,14,0,874.0,87.0,3.4,29.0,632.0,991.64,728.31
2016,10,31,14,15,861.0,85.0,3.4,29.0,599.0,979.45,721.63
2016,10,31,14,30,848.0,83.0,3.4,29.0,566.0,963.64,712.76
2016,10,31,14,45,829.5,81.0,3.4,29.0,526.5,950.25,705.62
2016,10,31,15,0,811.0,79.0,3.4,29.0,487.0,922.2,688.66
2016,10,31,15,15,787.0,76.0,3.3,28.5,442.5,884.54,665.86
2016,10,31,15,30,763.0,73.0,3.2,28.0,398.0,844.36,641.01
2016,10,31,15,45,727.0,69.5,3.15,28.0,349.0,790.27,604.87
2016,10,31,16,0,691.0,66.0,3.1,28.0,300.0,734.9,566.89
2016,10,31,16,15,640.5,60.5,2.7,27.0,249.5,670.11,521.21
2016,10,31,16,30,590.0,55.0,2.3,26.0,199.0,600.52,469.82
2016,10,31,16,45,507.5,47.5,1.9,25.5,150.0,504.38,395.01
2016,10,31,17,0,425.0,40.0,1.5,25.0,101.0,413.04,320.13
2016,10,31,17,15,285.0,27.5,1.45,24.0,61.0,281.82,201.05
2016,10,31,17,30,145.0,15.0,1.4,23.0,21.0,108.41,0.0
2016,10,31,17,45,72.5,7.5,1.35,22.5,10.5,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,6,45,39.5,7.5,2.15,20.5,9.0,0.0,0.0
2016,11,1,7,0,79.0,15.0,2.3,21.0,18.0,12.8,0.0
2016,11,1,7,15,212.5,30.0,2.6,21.5,56.0,23.28,12.19
2016,11,1,7,30,346.0,45.0,2.9,22.0,94.0,36.78,25.47
2016,11,1,7,45,436.5,54.0,3.2,22.5,142.0,43.2,31.52
2016,11,1,8,0,527.0,63.0,3.5,23.0,190.0,49.62,37.28
2016,11,1,8,15,580.5,69.5,3.65,23.5,239.5,66.13,40.95
2016,11,1,8,30,634.0,76.0,3.8,24.0,289.0,117.15,66.21
2016,11,1,8,45,676.5,78.5,4.0,24.5,337.5,169.91,103.66
2016,11,1,9,0,719.0,81.0,4.2,25.0,386.0,230.58,152.91
2016,11,1,9,15,482.0,148.5,4.2,25.5,362.5,263.36,190.68
2016,11,1,9,30,245.0,216.0,4.2,26.0,339.0,268.3,202.66
2016,11,1,9,45,528.0,153.5,4.25,26.5,444.5,353.77,266.55
2016,11,1,10,0,811.0,91.0,4.3,27.0,550.0,467.48,353.83
2016,11,1,10,15,823.5,92.5,4.3,27.5,582.0,523.92,398.92
2016,11,1,10,30,836.0,94.0,4.3,28.0,614.0,579.99,442.49
2016,11,1,10,45,473.0,204.0,4.3,28.5,500.5,500.75,382.27
2016,11,1,11,0,110.0,314.0,4.3,29.0,387.0,356.96,270.58
2016,11,1,11,15,113.0,319.5,4.3,29.0,396.5,372.83,282.93
2016,11,1,11,30,116.0,325.0,4.3,29.0,406.0,388.78,294.84
2016,11,1,11,45,501.0,208.0,4.3,29.5,561.0,632.42,480.53
2016,11,1,12,0,886.0,91.0,4.3,30.0,716.0,851.71,635.38
2016,11,1,12,15,886.0,91.0,4.3,30.0,716.0,883.13,655.31
2016,11,1,12,30,886.0,91.0,4.3,30.0,716.0,911.33,674.25
2016,11,1,12,45,882.5,91.0,4.3,30.5,707.5,932.95,687.46
2016,11,1,13,0,879.0,91.0,4.3,31.0,699.0,950.99,698.38
2016,11,1,13,15,591.5,196.0,4.3,31.0,600.5,825.6,613.94
2016,11,1,13,30,304.0,301.0,4.3,31.0,502.0,643.98,481.6
2016,11,1,13,45,172.0,280.0,4.3,31.0,393.0,474.99,359.1
2016,11,1,14,0,40.0,259.0,4.3,31.0,284.0,302.51,228.45
2016,11,1,14,15,156.0,254.5,4.25,31.0,344.0,439.22,335.15
2016,11,1,14,30,272.0,250.0,4.2,31.0,404.0,576.04,438.21
2016,11,1,14,45,531.5,165.0,4.2,31.0,439.5,753.93,572.31
2016,11,1,15,0,791.0,80.0,4.2,31.0,475.0,903.26,676.36
2016,11,1,15,15,767.5,77.0,4.1,30.5,431.5,866.43,652.76
2016,11,1,15,30,744.0,74.0,4.0,30.0,388.0,827.12,628.31
2016,11,1,15,45,706.5,70.5,3.95,30.0,340.0,772.11,591.18
2016,11,1,16,0,669.0,67.0,3.9,30.0,292.0,722.07,556.67
2016,11,1,16,15,617.5,61.5,3.45,29.5,242.0,651.39,505.53
2016,11,1,16,30,566.0,56.0,3.0,29.0,192.0,581.77,453.16
2016,11,1,16,45,477.0,48.5,2.65,28.5,143.5,481.41,375.48
2016,11,1,17,0,388.0,41.0,2.3,28.0,95.0,386.18,297.94
2016,11,1,17,15,248.5,28.0,2.2,27.0,56.5,256.41,178.14
2016,11,1,17,30,109.0,15.0,2.1,26.0,18.0,84.62,0.0
2016,11,1,17,45,54.5,7.5,2.05,25.5,9.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,6,45,9.0,6.5,2.4,22.0,7.0,0.0,0.0
2016,11,2,7,0,18.0,13.0,2.5,22.0,14.0,11.1,0.0
2016,11,2,7,15,119.0,33.0,2.7,22.0,49.0,25.59,13.53
2016,11,2,7,30,220.0,53.0,2.9,22.0,84.0,40.27,28.34
2016,11,2,7,45,314.5,65.5,3.15,22.5,130.0,49.35,36.75
2016,11,2,8,0,409.0,78.0,3.4,23.0,176.0,58.32,44.75
2016,11,2,8,15,468.0,87.0,3.55,23.5,224.0,75.08,49.77
2016,11,2,8,30,527.0,96.0,3.7,24.0,272.0,124.11,75.97
2016,11,2,8,45,580.5,99.5,3.85,24.5,320.5,172.74,110.05
2016,11,2,9,0,634.0,103.0,4.0,25.0,369.0,227.96,154.04
2016,11,2,9,15,396.0,162.0,4.05,25.5,334.5,250.31,182.99
2016,11,2,9,30,158.0,221.0,4.1,26.0,300.0,239.58,182.12
2016,11,2,9,45,103.5,229.0,4.15,26.5,282.5,234.02,179.02
2016,11,2,10,0,49.0,237.0,4.2,27.0,265.0,224.56,171.91
2016,11,2,10,15,24.5,185.0,4.15,27.0,199.0,171.82,130.88
2016,11,2,10,30,0.0,133.0,4.1,27.0,133.0,111.18,83.02
2016,11,2,10,45,33.5,215.0,4.05,27.5,237.0,209.81,160.14
2016,11,2,11,0,67.0,297.0,4.0,28.0,341.0,312.23,237.98
2016,11,2,11,15,125.0,315.0,3.9,28.0,400.0,388.96,296.17
2016,11,2,11,30,183.0,333.0,3.8,28.0,459.0,460.95,350.15
2016,11,2,11,45,155.5,336.5,3.75,28.5,444.5,454.7,344.03
2016,11,2,12,0,128.0,340.0,3.7,29.0,430.0,445.91,336.28
2016,11,2,12,15,118.5,338.5,3.6,29.0,422.0,428.71,323.65
2016,11,2,12,30,109.0,337.0,3.5,29.0,414.0,425.95,321.47
2016,11,2,12,45,122.0,334.5,3.4,29.0,419.5,460.83,347.28
2016,11,2,13,0,135.0,332.0,3.3,29.0,425.0,478.19,360.29
2016,11,2,13,15,143.0,324.0,3.15,29.0,420.5,484.47,365.21
2016,11,2,13,30,151.0,316.0,3.0,29.0,416.0,490.32,369.92
2016,11,2,13,45,206.5,298.5,2.95,29.0,429.5,531.47,401.93
2016,11,2,14,0,262.0,281.0,2.9,29.0,443.0,594.0,448.47
2016,11,2,14,15,209.0,270.0,2.8,28.5,395.0,511.64,389.45
2016,11,2,14,30,156.0,259.0,2.7,28.0,347.0,450.32,344.92
2016,11,2,14,45,392.0,194.5,2.65,28.0,394.5,650.78,498.0
2016,11,2,15,0,628.0,130.0,2.6,28.0,442.0,812.0,613.76
2016,11,2,15,15,598.0,124.5,2.45,27.5,399.0,768.31,584.0
2016,11,2,15,30,568.0,119.0,2.3,27.0,356.0,722.7,554.09
2016,11,2,15,45,513.5,114.0,2.2,27.0,309.0,647.31,501.38
2016,11,2,16,0,459.0,109.0,2.1,27.0,262.0,581.24,454.22
2016,11,2,16,15,399.0,98.0,1.9,26.5,215.0,504.04,397.21
2016,11,2,16,30,339.0,87.0,1.7,26.0,168.0,429.53,339.66
2016,11,2,16,45,248.5,71.5,1.55,26.0,123.0,312.64,246.83
2016,11,2,17,0,158.0,56.0,1.4,26.0,78.0,221.28,170.7
2016,11,2,17,15,79.0,33.5,1.5,25.5,44.5,129.49,86.08
2016,11,2,17,30,0.0,11.0,1.6,25.0,11.0,9.39,0.0
2016,11,2,17,45,0.0,5.5,1.7,25.0,5.5,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,4.0,0.95,21.0,4.0,0.0,0.0
2016,11,3,7,0,0.0,8.0,1.0,21.0,8.0,6.83,0.0
2016,11,3,7,15,3.5,27.0,1.2,21.0,27.5,21.8,10.38
2016,11,3,7,30,7.0,46.0,1.4,21.0,47.0,36.53,25.28
2016,11,3,7,45,23.0,67.5,1.6,21.5,72.5,52.05,39.2
2016,11,3,8,0,39.0,89.0,1.8,22.0,98.0,67.61,52.9
2016,11,3,8,15,50.5,110.0,1.85,22.0,125.0,84.48,63.76
2016,11,3,8,30,62.0,131.0,1.9,22.0,152.0,106.89,80.43
2016,11,3,8,45,31.0,80.5,1.95,22.5,91.0,71.29,52.07
2016,11,3,9,0,0.0,30.0,2.0,23.0,30.0,24.77,14.91
2016,11,3,9,15,0.0,80.5,2.0,23.0,80.5,66.83,49.45
2016,11,3,9,30,0.0,131.0,2.0,23.0,131.0,108.29,82.87
2016,11,3,9,45,0.0,133.0,2.0,23.5,133.0,110.38,84.08
2016,11,3,10,0,0.0,135.0,2.0,24.0,135.0,112.39,85.3
2016,11,3,10,15,0.0,128.0,1.9,24.0,128.0,106.77,80.62
2016,11,3,10,30,0.0,121.0,1.8,24.0,121.0,101.02,75.88
2016,11,3,10,45,0.0,70.5,1.75,24.5,70.5,58.59,41.73
2016,11,3,11,0,0.0,20.0,1.7,25.0,20.0,16.57,7.78
2016,11,3,11,15,127.0,171.0,1.6,25.0,258.0,252.45,196.44
2016,11,3,11,30,254.0,322.0,1.5,25.0,496.0,504.38,383.21
2016,11,3,11,45,162.5,321.0,1.45,25.0,433.5,444.94,336.69
2016,11,3,12,0,71.0,320.0,1.4,25.0,371.0,362.29,274.38
2016,11,3,12,15,74.0,318.0,1.3,25.0,370.5,368.56,279.39
2016,11,3,12,30,77.0,316.0,1.2,25.0,370.0,374.78,283.89
2016,11,3,12,45,183.0,316.0,1.2,25.0,442.0,497.4,375.77
2016,11,3,13,0,289.0,316.0,1.2,25.0,514.0,626.51,468.16
2016,11,3,13,15,144.5,189.5,1.25,25.0,288.5,336.0,258.23
2016,11,3,13,30,0.0,63.0,1.3,25.0,63.0,52.35,36.35
2016,11,3,13,45,0.0,38.5,1.4,25.5,38.5,31.92,20.18
2016,11,3,14,0,0.0,14.0,1.5,26.0,14.0,11.58,3.74
2016,11,3,14,15,0.0,13.0,1.55,25.5,13.0,10.75,3.1
2016,11,3,14,30,0.0,12.0,1.6,25.0,12.0,9.91,2.45
2016,11,3,14,45,0.0,11.5,1.65,25.0,11.5,9.49,2.12
2016,11,3,15,0,0.0,11.0,1.7,25.0,11.0,9.08,1.8
2016,11,3,15,15,0.0,11.0,1.65,24.5,11.0,9.07,1.83
2016,11,3,15,30,0.0,11.0,1.6,24.0,11.0,9.06,1.86
2016,11,3,15,45,0.0,9.5,1.6,24.0,9.5,7.82,0.84
2016,11,3,16,0,0.0,8.0,1.6,24.0,8.0,6.58,0.0
2016,11,3,16,15,0.0,6.5,1.5,23.5,6.5,5.34,0.0
2016,11,3,16,30,0.0,5.0,1.4,23.0,5.0,4.1,0.0
2016,11,3,16,45,137.0,25.5,1.3,23.0,44.0,163.0,131.49
2016,11,3,17,0,274.0,46.0,1.2,23.0,83.0,306.04,239.95
2016,11,3,17,15,157.0,29.0,1.15,22.5,48.0,189.59,126.35
2016,11,3,17,30,40.0,12.0,1.1,22.0,13.0,36.57,0.0
2016,11,3,17,45,20.0,6.0,1.05,22.0,6.5,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,3.05,19.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,2.5,3.15,19.0,2.5,0.0,0.0
2016,11,4,7,0,0.0,5.0,3.2,19.0,5.0,4.27,0.0
2016,11,4,7,15,0.0,18.0,3.25,19.0,18.0,14.85,5.0
2016,11,4,7,30,0.0,31.0,3.3,19.0,31.0,25.63,16.16
2016,11,4,7,45,0.0,49.0,3.4,19.0,49.0,39.83,29.0
2016,11,4,8,0,0.0,67.0,3.5,19.0,67.0,53.83,41.56
2016,11,4,8,15,0.0,85.5,3.55,19.0,85.5,68.29,51.84
2016,11,4,8,30,0.0,104.0,3.6,19.0,104.0,83.44,64.48
2016,11,4,8,45,0.0,107.0,3.7,19.5,107.0,87.05,67.24
2016,11,4,9,0,0.0,110.0,3.8,20.0,110.0,90.25,69.58
2016,11,4,9,15,0.0,79.5,3.8,20.0,79.5,65.99,49.35
2016,11,4,9,30,0.0,49.0,3.8,20.0,49.0,40.57,28.17
2016,11,4,9,45,0.0,48.0,3.8,20.5,48.0,39.75,27.35
2016,11,4,10,0,0.0,47.0,3.8,21.0,47.0,38.94,26.55
2016,11,4,10,15,0.0,89.5,3.75,21.0,89.5,74.43,55.54
2016,11,4,10,30,0.0,132.0,3.7,21.0,132.0,110.36,84.53
2016,11,4,10,45,8.0,182.0,3.65,21.0,187.5,158.58,123.16
2016,11,4,11,0,16.0,232.0,3.6,21.0,243.0,208.97,163.02
2016,11,4,11,15,17.5,241.5,3.55,21.0,254.0,220.22,171.67
2016,11,4,11,30,19.0,251.0,3.5,21.0,265.0,231.75,180.6
2016,11,4,11,45,9.5,192.5,3.5,21.5,199.5,172.4,133.33
2016,11,4,12,0,0.0,134.0,3.5,22.0,134.0,113.03,85.69
2016,11,4,12,15,0.0,133.0,3.45,22.0,133.0,112.3,85.16
2016,11,4,12,30,0.0,132.0,3.4,22.0,132.0,111.56,84.58
2016,11,4,12,45,17.0,205.5,3.35,22.5,217.0,194.93,151.08
2016,11,4,13,0,34.0,279.0,3.3,23.0,302.0,304.51,236.07
2016,11,4,13,15,17.0,215.0,3.25,23.0,226.5,206.58,159.74
2016,11,4,13,30,0.0,151.0,3.2,23.0,151.0,129.83,98.91
2016,11,4,13,45,0.0,158.5,3.2,23.0,158.5,137.43,105.2
2016,11,4,14,0,0.0,166.0,3.2,23.0,166.0,145.44,111.73
2016,11,4,14,15,1.5,169.5,3.15,22.5,170.5,151.51,117.06
2016,11,4,14,30,3.0,173.0,3.1,22.0,175.0,158.1,122.88
2016,11,4,14,45,1.5,159.5,3.1,22.0,160.5,144.49,112.2
2016,11,4,15,0,0.0,146.0,3.1,22.0,146.0,130.91,101.51
2016,11,4,15,15,0.0,138.0,3.0,22.0,138.0,124.73,96.81
2016,11,4,15,30,0.0,130.0,2.9,22.0,130.0,118.88,92.33
2016,11,4,15,45,0.0,113.0,2.85,22.0,113.0,103.14,79.72
2016,11,4,16,0,0.0,96.0,2.8,22.0,96.0,87.34,66.89
2016,11,4,16,15,0.0,78.5,2.6,21.5,78.5,70.82,53.39
2016,11,4,16,30,0.0,61.0,2.4,21.0,61.0,54.07,39.44
2016,11,4,16,45,0.0,44.5,2.25,21.0,44.5,38.19,25.95
2016,11,4,17,0,0.0,28.0,2.1,21.0,28.0,23.13,13.07
2016,11,4,17,15,0.0,15.5,2.0,20.5,15.5,12.77,3.01
2016,11,4,17,30,0.0,3.0,1.9,20.0,3.0,2.56,0.0
2016,11,4,17,45,0.0,1.5,1.85,20.0,1.5,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,5,7,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,5,7,15,0.0,2.0,3.2,18.0,2.0,1.64,0.0
2016,11,5,7,30,0.0,4.0,3.3,18.0,4.0,3.28,0.0
2016,11,5,7,45,0.0,6.5,3.4,18.0,6.5,5.33,0.0
2016,11,5,8,0,0.0,9.0,3.5,18.0,9.0,7.39,0.87
2016,11,5,8,15,0.0,12.0,3.45,18.0,12.0,9.87,2.73
2016,11,5,8,30,0.0,15.0,3.4,18.0,15.0,12.35,4.84
2016,11,5,8,45,0.0,14.5,3.4,18.5,14.5,11.94,4.46
2016,11,5,9,0,0.0,14.0,3.4,19.0,14.0,11.54,4.08
2016,11,5,9,15,0.0,11.0,3.3,19.5,11.0,9.07,1.96
2016,11,5,9,30,0.0,8.0,3.2,20.0,8.0,6.6,0.0
2016,11,5,9,45,0.0,9.0,3.15,20.5,9.0,7.43,0.53
2016,11,5,10,0,0.0,10.0,3.1,21.0,10.0,8.26,1.19
2016,11,5,10,15,0.0,11.0,3.0,21.0,11.0,9.09,1.87
2016,11,5,10,30,0.0,12.0,2.9,21.0,12.0,9.92,2.54
2016,11,5,10,45,0.0,13.0,2.85,21.5,13.0,10.76,3.2
2016,11,5,11,0,0.0,14.0,2.8,22.0,14.0,11.59,3.86
2016,11,5,11,15,0.0,15.5,2.75,22.0,15.5,12.84,4.87
2016,11,5,11,30,0.0,17.0,2.7,22.0,17.0,14.09,5.88
2016,11,5,11,45,11.5,140.5,2.65,22.5,148.5,127.79,97.88
2016,11,5,12,0,23.0,264.0,2.6,23.0,280.0,251.03,194.06
2016,11,5,12,15,20.5,258.0,2.55,23.0,273.0,245.11,189.07
2016,11,5,12,30,18.0,252.0,2.5,23.0,266.0,238.92,184.26
2016,11,5,12,45,13.0,230.5,2.5,23.0,240.0,215.18,165.84
2016,11,5,13,0,8.0,209.0,2.5,23.0,214.0,191.06,147.05
2016,11,5,13,15,7.0,204.0,2.5,23.0,208.5,186.37,143.54
2016,11,5,13,30,6.0,199.0,2.5,23.0,203.0,181.66,139.99
2016,11,5,13,45,59.5,240.5,2.55,23.0,276.5,297.93,232.72
2016,11,5,14,0,113.0,282.0,2.6,23.0,350.0,404.93,315.84
2016,11,5,14,15,56.5,206.5,2.6,23.0,240.5,262.71,205.74
2016,11,5,14,30,0.0,131.0,2.6,23.0,131.0,113.24,86.25
2016,11,5,14,45,102.0,172.0,2.65,23.0,221.5,292.85,233.15
2016,11,5,15,0,204.0,213.0,2.7,23.0,312.0,448.56,355.68
2016,11,5,15,15,333.5,173.0,2.7,22.5,317.0,543.47,432.08
2016,11,5,15,30,463.0,133.0,2.7,22.0,322.0,632.86,503.27
2016,11,5,15,45,407.5,128.0,2.7,22.0,279.5,567.71,454.1
2016,11,5,16,0,352.0,123.0,2.7,22.0,237.0,503.71,405.38
2016,11,5,16,15,338.5,105.0,2.55,21.5,199.0,461.25,373.27
2016,11,5,16,30,325.0,87.0,2.4,21.0,161.0,418.31,339.03
2016,11,5,16,45,250.0,69.0,2.3,21.0,117.5,326.85,263.18
2016,11,5,17,0,175.0,51.0,2.2,21.0,74.0,226.94,178.43
2016,11,5,17,15,87.5,30.0,2.15,20.5,41.5,126.75,78.25
2016,11,5,17,30,0.0,9.0,2.1,20.0,9.0,7.68,0.0
2016,11,5,17,45,0.0,4.5,2.05,19.5,4.5,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,0.5,1.75,15.5,0.5,0.0,0.0
2016,11,6,7,0,0.0,1.0,1.9,16.0,1.0,0.85,0.0
2016,11,6,7,15,0.0,6.0,2.05,16.0,6.0,4.92,0.0
2016,11,6,7,30,0.0,11.0,2.2,16.0,11.0,9.03,2.1
2016,11,6,7,45,0.0,17.5,2.4,16.5,17.5,14.4,7.0
2016,11,6,8,0,0.0,24.0,2.6,17.0,24.0,19.77,11.87
2016,11,6,8,15,0.0,30.5,2.7,17.0,30.5,25.15,15.79
2016,11,6,8,30,0.0,37.0,2.8,17.0,37.0,30.55,20.38
2016,11,6,8,45,0.0,43.5,2.9,17.5,43.5,35.95,24.87
2016,11,6,9,0,0.0,50.0,3.0,18.0,50.0,41.36,29.3
2016,11,6,9,15,0.0,90.5,3.05,18.5,90.5,74.97,57.19
2016,11,6,9,30,0.0,131.0,3.1,19.0,131.0,108.33,84.36
2016,11,6,9,45,86.5,191.0,3.2,19.5,238.5,195.97,153.98
2016,11,6,10,0,173.0,251.0,3.3,20.0,346.0,299.44,235.36
2016,11,6,10,15,86.5,206.0,3.35,20.5,253.5,222.56,174.81
2016,11,6,10,30,0.0,161.0,3.4,21.0,161.0,135.16,104.33
2016,11,6,10,45,0.0,138.0,3.5,21.5,138.0,115.72,88.49
2016,11,6,11,0,0.0,115.0,3.6,22.0,115.0,96.15,72.51
2016,11,6,11,15,0.0,81.5,3.55,22.0,81.5,67.81,49.59
2016,11,6,11,30,0.0,48.0,3.5,22.0,48.0,39.85,26.89
2016,11,6,11,45,0.0,94.0,3.5,22.0,94.0,78.3,58.02
2016,11,6,12,0,0.0,140.0,3.5,22.0,140.0,118.36,90.1
2016,11,6,12,15,0.0,129.5,3.4,22.0,129.5,109.25,82.75
2016,11,6,12,30,0.0,119.0,3.3,22.0,119.0,100.1,75.45
2016,11,6,12,45,0.0,117.0,3.25,22.0,117.0,98.43,74.14
2016,11,6,13,0,0.0,115.0,3.2,22.0,115.0,96.74,72.84
2016,11,6,13,15,0.0,65.5,3.1,22.0,65.5,54.44,38.76
2016,11,6,13,30,0.0,16.0,3.0,22.0,16.0,13.25,5.21
2016,11,6,13,45,0.0,13.5,2.95,22.0,13.5,11.17,3.53
2016,11,6,14,0,0.0,11.0,2.9,22.0,11.0,9.1,1.83
2016,11,6,14,15,0.0,51.0,2.9,21.5,51.0,42.28,29.2
2016,11,6,14,30,0.0,91.0,2.9,21.0,91.0,75.79,56.81
2016,11,6,14,45,0.0,49.5,2.9,21.0,49.5,41.0,28.33
2016,11,6,15,0,0.0,8.0,2.9,21.0,8.0,6.6,0.0
2016,11,6,15,15,0.0,64.0,2.9,21.0,64.0,53.04,38.52
2016,11,6,15,30,0.0,120.0,2.9,21.0,120.0,108.28,84.17
2016,11,6,15,45,0.0,105.0,2.9,21.0,105.0,94.62,73.07
2016,11,6,16,0,0.0,90.0,2.9,21.0,90.0,80.94,61.9
2016,11,6,16,15,0.0,73.5,2.65,20.5,73.5,65.46,49.15
2016,11,6,16,30,0.0,57.0,2.4,20.0,57.0,49.77,36.0
2016,11,6,16,45,0.0,42.0,2.2,20.0,42.0,35.58,23.86
2016,11,6,17,0,0.0,27.0,2.0,20.0,27.0,22.3,12.39
2016,11,6,17,15,0.0,15.0,1.85,19.5,15.0,12.36,2.12
2016,11,6,17,30,0.0,3.0,1.7,19.0,3.0,2.56,0.0
2016,11,6,17,45,0.0,1.5,1.55,19.0,1.5,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,6,45,19.0,4.5,1.35,16.5,5.0,0.0,0.0
2016,11,7,7,0,38.0,9.0,1.5,17.0,10.0,7.68,0.0
2016,11,7,7,15,168.5,25.0,1.7,17.5,43.5,19.43,6.34
2016,11,7,7,30,299.0,41.0,1.9,18.0,77.0,31.71,21.23
2016,11,7,7,45,390.5,51.0,2.15,18.5,123.0,41.05,30.03
2016,11,7,8,0,482.0,61.0,2.4,19.0,169.0,48.32,36.7
2016,11,7,8,15,539.5,68.5,2.45,19.0,217.0,65.77,41.54
2016,11,7,8,30,597.0,76.0,2.5,19.0,265.0,115.07,67.21
2016,11,7,8,45,298.5,44.5,2.6,19.5,139.0,83.78,51.36
2016,11,7,9,0,0.0,13.0,2.7,20.0,13.0,10.71,3.35
2016,11,7,9,15,0.0,73.0,2.7,20.0,73.0,60.55,44.94
2016,11,7,9,30,0.0,133.0,2.7,20.0,133.0,109.97,85.39
2016,11,7,9,45,0.0,121.5,2.75,20.5,121.5,100.91,77.55
2016,11,7,10,0,0.0,110.0,2.8,21.0,110.0,91.53,69.6
2016,11,7,10,15,0.0,107.0,2.8,21.5,107.0,89.12,67.35
2016,11,7,10,30,0.0,104.0,2.8,22.0,104.0,86.66,65.1
2016,11,7,10,45,0.0,117.0,2.85,22.5,117.0,97.77,73.79
2016,11,7,11,0,0.0,130.0,2.9,23.0,130.0,109.03,82.53
2016,11,7,11,15,2.0,158.5,2.85,23.0,160.0,135.42,103.46
2016,11,7,11,30,4.0,187.0,2.8,23.0,190.0,162.62,124.86
2016,11,7,11,45,2.0,136.5,2.8,23.0,138.0,116.72,88.41
2016,11,7,12,0,0.0,86.0,2.8,23.0,86.0,71.6,52.32
2016,11,7,12,15,0.0,86.0,2.75,23.0,86.0,71.6,52.35
2016,11,7,12,30,0.0,86.0,2.7,23.0,86.0,71.6,52.36
2016,11,7,12,45,0.0,111.5,2.7,23.5,111.5,93.58,69.86
2016,11,7,13,0,0.0,137.0,2.7,24.0,137.0,116.47,87.93
2016,11,7,13,15,0.0,82.5,2.65,24.0,82.5,68.64,49.83
2016,11,7,13,30,0.0,28.0,2.6,24.0,28.0,23.2,13.23
2016,11,7,13,45,0.0,26.5,2.55,24.0,26.5,21.95,12.24
2016,11,7,14,0,0.0,25.0,2.5,24.0,25.0,20.69,11.25
2016,11,7,14,15,0.0,77.0,2.4,23.5,77.0,63.96,46.55
2016,11,7,14,30,0.0,129.0,2.3,23.0,129.0,111.47,85.12
2016,11,7,14,45,0.0,73.5,2.25,23.0,73.5,61.0,44.4
2016,11,7,15,0,0.0,18.0,2.2,23.0,18.0,14.86,6.64
2016,11,7,15,15,0.0,76.0,2.1,23.0,76.0,63.06,46.42
2016,11,7,15,30,0.0,134.0,2.0,23.0,134.0,124.28,96.4
2016,11,7,15,45,283.0,108.5,1.9,23.0,198.0,405.39,328.46
2016,11,7,16,0,566.0,83.0,1.8,23.0,262.0,649.25,512.06
2016,11,7,16,15,507.5,74.5,1.6,22.5,214.0,571.69,452.34
2016,11,7,16,30,449.0,66.0,1.4,22.0,166.0,495.53,393.94
2016,11,7,16,45,360.5,54.5,1.25,21.5,121.0,392.55,312.36
2016,11,7,17,0,272.0,43.0,1.1,21.0,76.0,301.48,234.67
2016,11,7,17,15,136.0,26.5,1.1,20.5,43.0,166.59,93.92
2016,11,7,17,30,0.0,10.0,1.1,20.0,10.0,8.54,0.0
2016,11,7,17,45,0.0,5.0,1.15,20.0,5.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,12.5,3.15,17.0,12.5,10.29,0.16
2016,11,8,7,30,0.0,25.0,3.3,17.0,25.0,20.64,11.85
2016,11,8,7,45,0.0,40.0,3.45,17.5,40.0,32.97,23.1
2016,11,8,8,0,0.0,55.0,3.6,18.0,55.0,44.91,33.84
2016,11,8,8,15,0.0,71.0,3.6,18.0,71.0,57.59,43.04
2016,11,8,8,30,0.0,87.0,3.6,18.0,87.0,70.64,54.05
2016,11,8,8,45,0.0,105.5,3.65,18.0,105.5,85.81,66.66
2016,11,8,9,0,0.0,124.0,3.7,18.0,124.0,101.23,79.32
2016,11,8,9,15,0.0,102.0,3.7,18.0,102.0,84.31,65.06
2016,11,8,9,30,0.0,80.0,3.7,18.0,80.0,66.42,50.03
2016,11,8,9,45,0.0,95.5,3.7,18.5,95.5,79.34,60.49
2016,11,8,10,0,0.0,111.0,3.7,19.0,111.0,92.37,70.92
2016,11,8,10,15,0.0,125.5,3.75,19.0,125.5,104.73,80.85
2016,11,8,10,30,0.0,140.0,3.8,19.0,140.0,117.25,90.88
2016,11,8,10,45,6.5,181.0,3.9,19.0,185.5,156.99,122.97
2016,11,8,11,0,13.0,222.0,4.0,19.0,231.0,198.45,156.11
2016,11,8,11,15,8.0,200.5,4.1,19.0,206.0,176.94,138.64
2016,11,8,11,30,3.0,179.0,4.2,19.0,181.0,154.78,120.7
2016,11,8,11,45,3.5,184.0,4.3,19.0,187.0,160.2,125.05
2016,11,8,12,0,4.0,189.0,4.4,19.0,193.0,165.75,129.49
2016,11,8,12,15,2.0,172.5,4.4,19.0,174.5,149.57,116.41
2016,11,8,12,30,0.0,156.0,4.4,19.0,156.0,133.2,103.19
2016,11,8,12,45,27.5,224.5,4.45,19.5,243.0,238.07,187.86
2016,11,8,13,0,55.0,293.0,4.5,20.0,330.0,341.37,269.11
2016,11,8,13,15,44.5,276.0,4.5,20.0,305.5,316.67,249.59
2016,11,8,13,30,34.0,259.0,4.5,20.0,281.0,291.22,229.71
2016,11,8,13,45,29.5,244.5,4.5,20.0,263.0,273.94,216.39
2016,11,8,14,0,25.0,230.0,4.5,20.0,245.0,236.27,186.88
2016,11,8,14,15,15.5,204.5,4.45,20.0,213.5,202.26,159.8
2016,11,8,14,30,6.0,179.0,4.4,20.0,182.0,168.14,132.34
2016,11,8,14,45,3.0,135.5,4.35,20.0,137.0,121.98,95.11
2016,11,8,15,0,0.0,92.0,4.3,20.0,92.0,77.34,58.61
2016,11,8,15,15,0.0,84.0,4.15,19.5,84.0,70.27,53.06
2016,11,8,15,30,0.0,76.0,4.0,19.0,76.0,63.22,47.44
2016,11,8,15,45,0.0,65.5,3.85,19.0,65.5,54.28,40.08
2016,11,8,16,0,0.0,55.0,3.7,19.0,55.0,45.52,32.78
2016,11,8,16,15,0.0,45.0,3.6,18.5,45.0,37.2,25.82
2016,11,8,16,30,0.0,35.0,3.5,18.0,35.0,28.89,18.74
2016,11,8,16,45,0.0,25.0,3.4,18.0,25.0,20.61,11.56
2016,11,8,17,0,0.0,15.0,3.3,18.0,15.0,12.34,4.35
2016,11,8,17,15,0.0,7.5,3.3,18.0,7.5,6.16,0.0
2016,11,8,17,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
