Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,7,15,0.0,8.0,3.35,15.0,8.0,6.57,0.0
2016,11,9,7,30,0.0,16.0,3.4,15.0,16.0,13.17,5.56
2016,11,9,7,45,0.0,26.0,3.45,15.0,26.0,21.44,13.21
2016,11,9,8,0,0.0,36.0,3.5,15.0,36.0,29.73,20.81
2016,11,9,8,15,0.0,47.0,3.6,15.0,47.0,38.87,27.64
2016,11,9,8,30,0.0,58.0,3.7,15.0,58.0,48.03,35.5
2016,11,9,8,45,0.0,56.5,3.8,15.5,56.5,46.77,34.31
2016,11,9,9,0,0.0,55.0,3.9,16.0,55.0,45.52,33.1
2016,11,9,9,15,0.0,68.0,3.95,16.0,68.0,56.37,42.16
2016,11,9,9,30,0.0,81.0,4.0,16.0,81.0,67.25,51.17
2016,11,9,9,45,0.0,61.5,4.05,16.5,61.5,50.98,37.3
2016,11,9,10,0,0.0,42.0,4.1,17.0,42.0,34.77,23.57
2016,11,9,10,15,0.0,63.5,4.1,17.0,63.5,52.69,38.47
2016,11,9,10,30,0.0,85.0,4.1,17.0,85.0,70.67,53.3
2016,11,9,10,45,0.0,56.0,4.15,17.0,56.0,46.47,33.14
2016,11,9,11,0,0.0,27.0,4.2,17.0,27.0,22.37,13.04
2016,11,9,11,15,0.0,51.5,4.2,17.0,51.5,42.75,29.97
2016,11,9,11,30,0.0,76.0,4.2,17.0,76.0,63.21,46.86
2016,11,9,11,45,0.0,77.0,4.25,17.5,77.0,64.06,47.42
2016,11,9,12,0,0.0,78.0,4.3,18.0,78.0,64.9,47.99
2016,11,9,12,15,0.5,124.5,4.2,18.0,125.5,105.31,81.06
2016,11,9,12,30,1.0,171.0,4.1,18.0,173.0,147.83,115.5
2016,11,9,12,45,0.5,136.0,4.1,18.5,137.0,115.88,89.43
2016,11,9,13,0,0.0,101.0,4.1,19.0,101.0,84.4,63.75
2016,11,9,13,15,0.0,95.0,4.05,19.0,95.0,79.15,59.54
2016,11,9,13,30,0.0,89.0,4.0,19.0,89.0,74.06,55.45
2016,11,9,13,45,0.0,83.0,4.0,19.0,83.0,69.02,51.4
2016,11,9,14,0,0.0,77.0,4.0,19.0,77.0,63.98,47.35
2016,11,9,14,15,0.0,55.0,4.0,19.0,55.0,45.61,32.27
2016,11,9,14,30,0.0,33.0,4.0,19.0,33.0,27.3,17.14
2016,11,9,14,45,0.0,42.0,4.0,19.0,42.0,34.76,23.42
2016,11,9,15,0,0.0,51.0,4.0,19.0,51.0,42.22,29.72
2016,11,9,15,15,0.0,32.0,3.9,19.0,32.0,26.43,16.58
2016,11,9,15,30,0.0,13.0,3.8,19.0,13.0,10.71,3.39
2016,11,9,15,45,0.0,11.5,3.7,19.0,11.5,9.47,2.35
2016,11,9,16,0,0.0,10.0,3.6,19.0,10.0,8.22,1.31
2016,11,9,16,15,0.0,8.0,3.3,18.5,8.0,6.57,0.0
2016,11,9,16,30,0.0,6.0,3.0,18.0,6.0,4.92,0.0
2016,11,9,16,45,0.0,4.0,2.7,18.0,4.0,3.28,0.0
2016,11,9,17,0,0.0,2.0,2.4,18.0,2.0,1.64,0.0
2016,11,9,17,15,0.0,1.0,2.35,17.5,1.0,0.82,0.0
2016,11,9,17,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,7,15,76.5,20.5,2.3,13.0,29.0,16.25,1.26
2016,11,10,7,30,153.0,41.0,2.3,13.0,58.0,31.71,21.4
2016,11,10,7,45,206.5,59.0,2.35,13.5,95.0,45.04,34.07
2016,11,10,8,0,260.0,77.0,2.4,14.0,132.0,58.1,46.07
2016,11,10,8,15,298.5,92.0,2.35,14.5,171.0,75.04,53.89
2016,11,10,8,30,337.0,107.0,2.3,15.0,210.0,113.46,77.33
2016,11,10,8,45,419.5,112.5,2.25,15.5,262.5,156.3,107.45
2016,11,10,9,0,502.0,118.0,2.2,16.0,315.0,209.14,149.0
2016,11,10,9,15,272.5,154.0,2.2,16.0,262.5,207.26,158.29
2016,11,10,9,30,43.0,190.0,2.2,16.0,210.0,173.22,137.6
2016,11,10,9,45,235.5,195.0,2.25,16.5,319.5,267.62,211.27
2016,11,10,10,0,428.0,200.0,2.3,17.0,429.0,383.61,302.1
2016,11,10,10,15,390.0,223.5,2.25,17.5,441.5,407.04,321.08
2016,11,10,10,30,352.0,247.0,2.2,18.0,454.0,432.52,340.89
2016,11,10,10,45,373.0,253.5,2.2,18.5,481.0,474.4,373.0
2016,11,10,11,0,394.0,260.0,2.2,19.0,508.0,517.58,405.37
2016,11,10,11,15,621.0,182.5,2.2,19.0,585.0,645.08,503.36
2016,11,10,11,30,848.0,105.0,2.2,19.0,662.0,766.08,593.07
2016,11,10,11,45,637.0,191.0,2.2,19.5,612.5,727.55,561.07
2016,11,10,12,0,426.0,277.0,2.2,20.0,563.0,660.18,508.04
2016,11,10,12,15,460.0,262.5,2.3,20.0,571.5,695.23,535.49
2016,11,10,12,30,494.0,248.0,2.4,20.0,580.0,729.85,561.77
2016,11,10,12,45,484.5,248.5,2.5,20.0,571.0,739.43,569.2
2016,11,10,13,0,475.0,249.0,2.6,20.0,562.0,746.47,575.09
2016,11,10,13,15,441.0,253.0,2.7,20.0,538.0,731.26,564.69
2016,11,10,13,30,407.0,257.0,2.8,20.0,514.0,693.79,538.84
2016,11,10,13,45,299.5,265.5,2.9,20.0,450.5,606.96,474.41
2016,11,10,14,0,192.0,274.0,3.0,20.0,387.0,496.48,390.99
2016,11,10,14,15,319.5,235.5,2.95,20.0,411.5,602.26,475.22
2016,11,10,14,30,447.0,197.0,2.9,20.0,436.0,706.12,554.99
2016,11,10,14,45,406.5,189.0,2.9,20.0,394.5,657.04,518.95
2016,11,10,15,0,366.0,181.0,2.9,20.0,353.0,585.97,467.5
2016,11,10,15,15,354.0,165.5,2.75,19.5,319.0,553.54,445.09
2016,11,10,15,30,342.0,150.0,2.6,19.0,285.0,519.97,421.13
2016,11,10,15,45,329.0,131.5,2.5,19.0,247.5,480.33,391.37
2016,11,10,16,0,316.0,113.0,2.4,19.0,210.0,439.8,360.16
2016,11,10,16,15,289.0,95.0,2.05,18.5,172.0,387.4,318.29
2016,11,10,16,30,262.0,77.0,1.7,18.0,134.0,335.55,275.38
2016,11,10,16,45,217.5,58.5,1.4,17.5,97.0,287.4,233.0
2016,11,10,17,0,173.0,40.0,1.1,17.0,60.0,224.07,175.68
2016,11,10,17,15,86.5,20.0,1.05,16.5,30.0,102.06,43.85
2016,11,10,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,11,7,15,0.0,1.0,1.75,12.5,1.0,0.82,0.0
2016,11,11,7,30,0.0,2.0,2.0,13.0,2.0,1.64,0.0
2016,11,11,7,45,0.0,3.5,2.25,13.5,3.5,2.87,0.0
2016,11,11,8,0,0.0,5.0,2.5,14.0,5.0,4.1,0.0
2016,11,11,8,15,0.0,7.0,2.35,14.5,7.0,5.75,0.0
2016,11,11,8,30,0.0,9.0,2.2,15.0,9.0,7.4,0.71
2016,11,11,8,45,0.0,63.0,2.05,15.5,63.0,52.19,38.97
2016,11,11,9,0,0.0,117.0,1.9,16.0,117.0,95.7,75.36
2016,11,11,9,15,0.0,128.0,1.95,16.5,128.0,105.3,82.93
2016,11,11,9,30,0.0,139.0,2.0,17.0,139.0,114.94,90.49
2016,11,11,9,45,12.0,171.0,2.05,17.5,177.5,146.88,116.04
2016,11,11,10,0,24.0,203.0,2.1,18.0,216.0,180.88,143.0
2016,11,11,10,15,12.5,187.0,2.1,18.5,193.5,163.57,128.57
2016,11,11,10,30,1.0,171.0,2.1,19.0,171.0,144.55,112.78
2016,11,11,10,45,0.5,160.5,2.15,19.5,160.5,135.59,105.22
2016,11,11,11,0,0.0,150.0,2.2,20.0,150.0,126.44,97.53
2016,11,11,11,15,17.5,209.0,2.2,20.0,220.5,191.55,149.78
2016,11,11,11,30,35.0,268.0,2.2,20.0,291.0,273.48,214.05
2016,11,11,11,45,28.0,260.0,2.2,20.5,279.0,263.66,205.52
2016,11,11,12,0,21.0,252.0,2.2,21.0,267.0,238.9,185.75
2016,11,11,12,15,32.5,269.0,2.2,21.0,291.5,283.52,220.72
2016,11,11,12,30,44.0,286.0,2.2,21.0,316.0,315.58,245.57
2016,11,11,12,45,168.0,292.5,2.25,21.5,403.5,459.39,357.57
2016,11,11,13,0,292.0,299.0,2.3,22.0,491.0,610.95,470.32
2016,11,11,13,15,205.5,297.0,2.3,22.0,430.5,516.13,398.96
2016,11,11,13,30,119.0,295.0,2.3,22.0,370.0,437.66,339.25
2016,11,11,13,45,488.5,188.5,2.3,22.0,477.0,724.52,560.3
2016,11,11,14,0,858.0,82.0,2.3,22.0,584.0,960.46,722.83
2016,11,11,14,15,845.5,80.0,2.25,22.0,553.0,948.95,713.48
2016,11,11,14,30,833.0,78.0,2.2,22.0,522.0,945.09,711.98
2016,11,11,14,45,797.5,81.5,2.2,22.0,481.5,911.44,690.91
2016,11,11,15,0,762.0,85.0,2.2,22.0,441.0,874.74,667.85
2016,11,11,15,15,735.5,81.5,2.05,22.0,398.0,835.28,641.24
2016,11,11,15,30,709.0,78.0,1.9,22.0,355.0,799.93,617.15
2016,11,11,15,45,671.5,73.0,1.8,22.0,308.5,744.85,578.95
2016,11,11,16,0,634.0,68.0,1.7,22.0,262.0,688.95,539.17
2016,11,11,16,15,577.0,61.5,1.45,21.0,213.5,613.97,484.61
2016,11,11,16,30,520.0,55.0,1.2,20.0,165.0,540.38,428.44
2016,11,11,16,45,430.5,45.0,0.95,19.5,119.5,438.99,347.34
2016,11,11,17,0,341.0,35.0,0.7,19.0,74.0,343.39,264.67
2016,11,11,17,15,170.5,17.5,0.7,18.5,37.0,175.44,68.37
2016,11,11,17,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,12,7,15,181.0,16.0,3.2,12.5,35.5,12.97,0.0
2016,11,12,7,30,362.0,32.0,3.3,13.0,71.0,26.38,16.61
2016,11,12,7,45,457.5,41.0,3.45,13.5,117.5,33.27,23.64
2016,11,12,8,0,553.0,50.0,3.6,14.0,164.0,40.12,30.09
2016,11,12,8,15,609.5,56.0,3.6,14.5,212.5,57.67,34.56
2016,11,12,8,30,666.0,62.0,3.6,15.0,261.0,109.57,61.11
2016,11,12,8,45,703.0,66.0,3.65,15.5,308.0,166.65,103.72
2016,11,12,9,0,740.0,70.0,3.7,16.0,355.0,224.71,152.84
2016,11,12,9,15,765.5,73.5,3.65,16.5,398.5,283.14,204.92
2016,11,12,9,30,791.0,77.0,3.6,17.0,442.0,343.88,258.98
2016,11,12,9,45,807.5,80.0,3.55,17.5,479.5,402.6,310.63
2016,11,12,10,0,824.0,83.0,3.5,18.0,517.0,462.0,361.31
2016,11,12,10,15,837.0,85.0,3.4,18.5,549.0,519.01,408.42
2016,11,12,10,30,850.0,87.0,3.3,19.0,581.0,575.73,453.65
2016,11,12,10,45,856.5,89.5,3.2,19.5,605.0,625.07,491.87
2016,11,12,11,0,863.0,92.0,3.1,20.0,629.0,675.34,529.43
2016,11,12,11,15,868.5,92.5,3.0,20.0,645.5,721.15,563.69
2016,11,12,11,30,874.0,93.0,2.9,20.0,662.0,764.91,593.9
2016,11,12,11,45,880.0,92.0,2.85,20.5,671.0,805.2,620.34
2016,11,12,12,0,886.0,91.0,2.8,21.0,680.0,843.02,644.73
2016,11,12,12,15,886.0,91.0,2.7,21.0,680.0,874.13,665.15
2016,11,12,12,30,886.0,91.0,2.6,21.0,680.0,902.08,683.34
2016,11,12,12,45,882.5,91.5,2.55,21.0,672.0,924.13,697.9
2016,11,12,13,0,879.0,92.0,2.5,21.0,664.0,942.69,710.2
2016,11,12,13,15,873.5,91.0,2.45,21.0,647.5,954.03,717.78
2016,11,12,13,30,868.0,90.0,2.4,21.0,631.0,961.7,723.1
2016,11,12,13,45,545.0,179.0,2.4,21.0,514.0,768.36,590.97
2016,11,12,14,0,222.0,268.0,2.4,21.0,397.0,519.14,404.93
2016,11,12,14,15,407.0,209.5,2.4,21.0,430.5,678.33,529.0
2016,11,12,14,30,592.0,151.0,2.4,21.0,464.0,802.35,620.78
2016,11,12,14,45,487.5,163.0,2.4,21.0,408.5,704.81,551.07
2016,11,12,15,0,383.0,175.0,2.4,21.0,353.0,594.54,470.6
2016,11,12,15,15,364.5,162.0,2.3,20.5,318.0,558.94,446.3
2016,11,12,15,30,346.0,149.0,2.2,20.0,283.0,522.56,420.38
2016,11,12,15,45,328.5,131.0,2.1,20.0,245.0,479.5,388.12
2016,11,12,16,0,311.0,113.0,2.0,20.0,207.0,435.86,354.58
2016,11,12,16,15,280.0,95.5,1.75,19.5,168.5,381.16,311.18
2016,11,12,16,30,249.0,78.0,1.5,19.0,130.0,327.47,267.02
2016,11,12,16,45,202.0,59.0,1.3,18.5,93.5,259.93,209.88
2016,11,12,17,0,155.0,40.0,1.1,18.0,57.0,194.84,151.35
2016,11,12,17,15,77.5,20.0,1.1,17.5,28.5,95.75,29.63
2016,11,12,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,7,15,72.0,18.5,1.2,12.0,26.0,14.68,0.0
2016,11,13,7,30,144.0,37.0,1.4,12.0,52.0,28.75,18.57
2016,11,13,7,45,196.0,55.5,1.65,12.5,88.5,42.48,31.82
2016,11,13,8,0,248.0,74.0,1.9,13.0,125.0,55.9,44.23
2016,11,13,8,15,279.5,92.0,1.8,13.5,163.5,75.43,54.82
2016,11,13,8,30,311.0,110.0,1.7,14.0,202.0,113.26,78.53
2016,11,13,8,45,338.5,124.0,1.6,14.5,240.0,151.73,107.56
2016,11,13,9,0,366.0,138.0,1.5,15.0,278.0,195.57,143.53
2016,11,13,9,15,546.5,117.5,1.4,15.5,353.5,258.93,191.41
2016,11,13,9,30,727.0,97.0,1.3,16.0,429.0,338.41,254.18
2016,11,13,9,45,746.0,100.5,1.25,17.0,467.0,395.6,302.28
2016,11,13,10,0,765.0,104.0,1.2,18.0,505.0,453.88,349.53
2016,11,13,10,15,780.0,107.0,1.1,18.5,537.0,510.69,394.22
2016,11,13,10,30,795.0,110.0,1.0,19.0,569.0,566.82,436.52
2016,11,13,10,45,804.0,112.5,0.95,19.5,593.5,618.58,474.35
2016,11,13,11,0,813.0,115.0,0.9,20.0,618.0,669.24,510.01
2016,11,13,11,15,819.5,116.0,0.9,20.5,635.0,715.3,541.87
2016,11,13,11,30,826.0,117.0,0.9,21.0,652.0,759.52,571.23
2016,11,13,11,45,827.5,118.5,0.95,21.5,660.0,798.28,596.01
2016,11,13,12,0,829.0,120.0,1.0,22.0,668.0,834.42,618.93
2016,11,13,12,15,829.0,120.0,1.05,22.0,668.5,864.9,639.23
2016,11,13,12,30,829.0,120.0,1.1,22.0,669.0,892.34,657.65
2016,11,13,12,45,827.0,119.5,1.15,22.0,661.0,914.24,672.58
2016,11,13,13,0,825.0,119.0,1.2,22.0,653.0,932.77,685.52
2016,11,13,13,15,615.0,186.0,1.2,22.0,578.5,830.78,618.73
2016,11,13,13,30,405.0,253.0,1.2,22.0,504.0,686.63,518.33
2016,11,13,13,45,249.5,258.5,1.3,22.5,411.0,549.7,420.28
2016,11,13,14,0,94.0,264.0,1.4,23.0,318.0,367.42,283.86
2016,11,13,14,15,327.0,212.0,1.4,22.5,386.5,580.58,450.37
2016,11,13,14,30,560.0,160.0,1.4,22.0,455.0,772.3,590.22
2016,11,13,14,45,412.5,177.0,1.4,22.0,385.5,648.08,500.14
2016,11,13,15,0,265.0,194.0,1.4,22.0,316.0,505.62,395.76
2016,11,13,15,15,449.0,147.0,1.35,22.0,330.0,641.51,501.45
2016,11,13,15,30,633.0,100.0,1.3,22.0,344.0,756.61,583.24
2016,11,13,15,45,585.0,94.5,1.3,22.0,297.0,692.61,537.88
2016,11,13,16,0,537.0,89.0,1.3,22.0,250.0,627.97,492.43
2016,11,13,16,15,476.0,79.0,1.2,21.0,202.5,543.71,431.39
2016,11,13,16,30,415.0,69.0,1.1,20.0,155.0,467.97,373.77
2016,11,13,16,45,323.0,55.0,1.0,19.5,110.5,365.55,291.17
2016,11,13,17,0,231.0,41.0,0.9,19.0,66.0,270.55,208.03
2016,11,13,17,15,115.5,20.5,0.95,18.5,33.0,136.76,35.16
2016,11,13,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,7,15,136.5,18.0,2.1,12.5,32.0,14.05,0.0
2016,11,14,7,30,273.0,36.0,2.4,13.0,64.0,27.95,17.61
2016,11,14,7,45,374.0,47.5,2.7,14.0,109.0,38.73,28.27
2016,11,14,8,0,475.0,59.0,3.0,15.0,154.0,47.4,36.34
2016,11,14,8,15,536.5,67.5,3.05,15.5,202.5,64.9,41.85
2016,11,14,8,30,598.0,76.0,3.1,16.0,251.0,114.71,67.97
2016,11,14,8,45,644.0,80.5,3.2,17.0,298.5,166.54,105.58
2016,11,14,9,0,690.0,85.0,3.3,18.0,346.0,223.82,152.76
2016,11,14,9,15,718.5,89.5,3.3,18.5,389.5,281.48,203.22
2016,11,14,9,30,747.0,94.0,3.3,19.0,433.0,341.9,256.06
2016,11,14,9,45,770.5,96.0,3.3,20.0,472.0,401.82,307.16
2016,11,14,10,0,794.0,98.0,3.3,21.0,511.0,461.47,356.53
2016,11,14,10,15,808.0,100.5,3.25,21.0,542.5,517.99,403.34
2016,11,14,10,30,822.0,103.0,3.2,21.0,574.0,574.4,448.68
2016,11,14,10,45,834.0,103.5,3.2,21.5,599.0,627.21,489.33
2016,11,14,11,0,846.0,104.0,3.2,22.0,624.0,679.09,528.1
2016,11,14,11,15,852.0,105.0,3.15,22.5,641.0,726.05,562.02
2016,11,14,11,30,858.0,106.0,3.1,23.0,658.0,771.06,592.73
2016,11,14,11,45,877.5,98.5,3.05,23.5,669.5,808.18,616.69
2016,11,14,12,0,897.0,91.0,3.0,24.0,681.0,850.06,643.71
2016,11,14,12,15,897.0,91.0,2.9,24.0,681.0,881.51,664.19
2016,11,14,12,30,897.0,91.0,2.8,24.0,681.0,909.78,682.47
2016,11,14,12,45,894.5,90.5,2.75,24.5,673.0,931.9,695.61
2016,11,14,13,0,892.0,90.0,2.7,25.0,665.0,950.49,706.46
2016,11,14,13,15,886.5,89.0,2.65,25.0,648.5,962.07,714.13
2016,11,14,13,30,881.0,88.0,2.6,25.0,632.0,969.93,719.56
2016,11,14,13,45,872.5,86.5,2.55,25.0,607.5,970.56,720.39
2016,11,14,14,0,864.0,85.0,2.5,25.0,583.0,967.48,719.02
2016,11,14,14,15,851.5,83.0,2.4,25.0,551.5,967.41,719.35
2016,11,14,14,30,839.0,81.0,2.3,25.0,520.0,952.58,710.0
2016,11,14,14,45,821.0,78.5,2.25,25.0,482.0,928.27,695.04
2016,11,14,15,0,803.0,76.0,2.2,25.0,444.0,900.8,678.0
2016,11,14,15,15,778.0,73.0,2.0,24.5,401.0,863.09,653.71
2016,11,14,15,30,753.0,70.0,1.8,24.0,358.0,822.93,627.36
2016,11,14,15,45,718.5,65.0,1.65,24.0,311.0,769.44,590.33
2016,11,14,16,0,684.0,60.0,1.5,24.0,264.0,714.66,551.39
2016,11,14,16,15,629.0,54.5,1.35,23.0,215.5,647.92,504.2
2016,11,14,16,30,574.0,49.0,1.2,22.0,167.0,576.27,450.67
2016,11,14,16,45,485.5,40.0,1.05,21.5,120.0,475.53,371.23
2016,11,14,17,0,397.0,31.0,0.9,21.0,73.0,380.7,287.87
2016,11,14,17,15,198.5,15.5,0.95,20.5,36.5,189.6,36.64
2016,11,14,17,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,15,7,15,230.5,13.0,2.5,12.5,35.5,11.5,0.0
2016,11,15,7,30,461.0,26.0,2.8,13.0,71.0,23.53,13.75
2016,11,15,7,45,555.0,32.5,3.15,14.0,119.0,29.08,19.8
2016,11,15,8,0,649.0,39.0,3.5,15.0,167.0,34.69,25.1
2016,11,15,8,15,703.5,43.5,3.3,15.5,217.5,52.36,29.0
2016,11,15,8,30,758.0,48.0,3.1,16.0,268.0,107.92,56.06
2016,11,15,8,45,793.0,51.5,2.95,17.0,316.5,168.98,101.03
2016,11,15,9,0,828.0,55.0,2.8,18.0,365.0,230.79,152.83
2016,11,15,9,15,852.0,57.0,2.6,18.5,409.5,291.73,206.85
2016,11,15,9,30,876.0,59.0,2.4,19.0,454.0,354.54,262.28
2016,11,15,9,45,892.5,61.0,2.25,20.0,493.0,416.01,314.95
2016,11,15,10,0,909.0,63.0,2.1,21.0,532.0,477.93,365.85
2016,11,15,10,15,920.5,64.0,2.0,22.0,564.5,536.49,412.17
2016,11,15,10,30,932.0,65.0,1.9,23.0,597.0,594.37,455.88
2016,11,15,10,45,940.0,66.0,1.85,24.0,622.0,649.16,495.68
2016,11,15,11,0,948.0,67.0,1.8,25.0,647.0,702.39,532.73
2016,11,15,11,15,952.5,67.5,1.75,25.0,664.0,750.81,566.31
2016,11,15,11,30,957.0,68.0,1.7,25.0,681.0,796.86,596.35
2016,11,15,11,45,956.0,70.5,1.65,25.5,689.5,838.27,621.66
2016,11,15,12,0,955.0,73.0,1.6,26.0,698.0,876.58,644.56
2016,11,15,12,15,955.0,73.0,1.55,26.0,698.0,909.6,665.02
2016,11,15,12,30,955.0,73.0,1.5,26.0,698.0,939.23,683.22
2016,11,15,12,45,952.0,73.0,1.5,26.5,689.5,962.64,696.74
2016,11,15,13,0,949.0,73.0,1.5,27.0,681.0,982.3,707.99
2016,11,15,13,15,944.0,72.0,1.45,27.0,664.5,995.04,715.64
2016,11,15,13,30,939.0,71.0,1.4,27.0,648.0,1003.87,721.03
2016,11,15,13,45,930.5,70.5,1.35,27.0,623.0,1006.02,722.42
2016,11,15,14,0,922.0,70.0,1.3,27.0,598.0,1004.28,721.61
2016,11,15,14,15,910.0,68.5,1.25,27.0,566.0,993.97,715.62
2016,11,15,14,30,898.0,67.0,1.2,27.0,534.0,979.94,707.53
2016,11,15,14,45,881.0,65.0,1.15,27.0,495.5,956.82,693.8
2016,11,15,15,0,864.0,63.0,1.1,27.0,457.0,930.45,678.07
2016,11,15,15,15,840.5,60.5,1.0,26.5,413.0,894.22,656.32
2016,11,15,15,30,817.0,58.0,0.9,26.0,369.0,865.6,639.22
2016,11,15,15,45,782.5,54.5,0.85,26.0,321.0,812.89,605.07
2016,11,15,16,0,748.0,51.0,0.8,26.0,273.0,758.84,569.03
2016,11,15,16,15,694.5,46.5,0.75,25.5,222.5,686.26,519.47
2016,11,15,16,30,641.0,42.0,0.7,25.0,172.0,614.39,467.51
2016,11,15,16,45,549.5,35.0,0.65,24.5,124.0,510.93,389.07
2016,11,15,17,0,458.0,28.0,0.6,24.0,76.0,412.33,304.2
2016,11,15,17,15,229.0,14.0,0.7,23.5,38.0,203.39,23.22
2016,11,15,17,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,16,7,15,213.0,13.5,2.05,14.0,33.5,11.02,0.0
2016,11,16,7,30,426.0,27.0,2.3,15.0,67.0,24.47,14.16
2016,11,16,7,45,522.5,35.0,2.55,16.0,114.5,31.29,21.5
2016,11,16,8,0,619.0,43.0,2.8,17.0,162.0,38.11,27.86
2016,11,16,8,15,676.0,48.0,2.75,17.5,212.5,55.22,31.76
2016,11,16,8,30,733.0,53.0,2.7,18.0,263.0,109.67,58.12
2016,11,16,8,45,768.5,57.0,2.7,18.5,311.5,166.99,99.84
2016,11,16,9,0,804.0,61.0,2.7,19.0,360.0,228.32,151.1
2016,11,16,9,15,829.0,64.0,2.55,20.0,404.0,289.59,204.58
2016,11,16,9,30,854.0,67.0,2.4,21.0,448.0,353.97,260.23
2016,11,16,9,45,870.5,69.0,2.25,22.0,487.0,414.27,311.42
2016,11,16,10,0,887.0,71.0,2.1,23.0,526.0,475.04,360.94
2016,11,16,10,15,899.5,72.5,2.5,23.5,558.5,533.5,409.21
2016,11,16,10,30,912.0,74.0,2.9,24.0,591.0,591.44,455.75
2016,11,16,10,45,919.0,76.0,3.3,25.0,616.0,645.76,497.44
2016,11,16,11,0,926.0,78.0,3.7,26.0,641.0,698.52,536.79
2016,11,16,11,15,931.5,78.5,3.8,26.0,658.0,746.81,572.72
2016,11,16,11,30,937.0,79.0,3.9,26.0,675.0,792.89,604.91
2016,11,16,11,45,942.0,78.5,4.05,26.5,684.5,835.04,633.15
2016,11,16,12,0,947.0,78.0,4.2,27.0,694.0,874.48,659.37
2016,11,16,12,15,947.0,78.0,4.25,27.0,694.5,907.34,681.82
2016,11,16,12,30,947.0,78.0,4.3,27.0,695.0,936.84,702.06
2016,11,16,12,45,944.0,78.0,4.35,27.0,686.5,960.15,718.19
2016,11,16,13,0,941.0,78.0,4.4,27.0,678.0,979.76,731.98
2016,11,16,13,15,936.0,77.0,4.4,27.0,661.5,992.49,741.05
2016,11,16,13,30,931.0,76.0,4.4,27.0,645.0,1001.36,747.73
2016,11,16,13,45,922.5,75.0,4.45,27.0,620.5,1002.94,750.01
2016,11,16,14,0,914.0,74.0,4.5,27.0,596.0,1000.66,749.92
2016,11,16,14,15,902.0,72.5,4.4,27.0,564.0,990.49,743.86
2016,11,16,14,30,890.0,71.0,4.3,27.0,532.0,976.65,735.5
2016,11,16,14,45,872.0,69.5,4.25,27.0,493.5,953.47,721.14
2016,11,16,15,0,854.0,68.0,4.2,27.0,455.0,927.13,704.63
2016,11,16,15,15,830.0,65.0,3.9,26.5,411.0,900.44,687.8
2016,11,16,15,30,806.0,62.0,3.6,26.0,367.0,860.51,661.33
2016,11,16,15,45,770.5,58.5,3.3,25.5,318.5,807.19,624.71
2016,11,16,16,0,735.0,55.0,3.0,25.0,270.0,752.51,585.92
2016,11,16,16,15,680.5,49.5,2.75,23.5,220.0,678.06,533.22
2016,11,16,16,30,626.0,44.0,2.5,22.0,170.0,604.33,477.86
2016,11,16,16,45,534.0,36.5,2.3,21.0,122.0,500.23,394.9
2016,11,16,17,0,442.0,29.0,2.1,20.0,74.0,400.77,304.92
2016,11,16,17,15,221.0,14.5,2.1,19.5,37.0,202.5,7.47
2016,11,16,17,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,17,7,15,191.0,14.0,2.45,14.5,31.5,11.95,0.0
2016,11,17,7,30,382.0,28.0,2.8,15.0,63.0,23.27,12.93
2016,11,17,7,45,485.0,36.5,3.2,16.0,110.0,29.91,20.25
2016,11,17,8,0,588.0,45.0,3.6,17.0,157.0,36.56,26.46
2016,11,17,8,15,294.0,65.5,3.95,17.5,121.5,55.13,37.02
2016,11,17,8,30,0.0,86.0,4.3,18.0,86.0,69.47,53.06
2016,11,17,8,45,4.0,108.5,4.65,19.0,110.0,88.43,68.49
2016,11,17,9,0,8.0,131.0,5.0,20.0,134.0,108.3,84.41
2016,11,17,9,15,10.5,146.5,5.15,20.5,151.0,123.05,96.15
2016,11,17,9,30,13.0,162.0,5.3,21.0,168.0,138.24,108.16
2016,11,17,9,45,59.0,195.0,5.5,21.5,225.0,189.06,148.34
2016,11,17,10,0,105.0,228.0,5.7,22.0,282.0,244.05,191.91
2016,11,17,10,15,227.0,232.0,5.75,22.0,357.5,324.14,255.81
2016,11,17,10,30,349.0,236.0,5.8,22.0,433.0,419.6,331.79
2016,11,17,10,45,633.0,157.0,5.9,22.5,533.0,555.7,439.76
2016,11,17,11,0,917.0,78.0,6.0,23.0,633.0,691.48,546.4
2016,11,17,11,15,494.0,182.5,6.05,23.5,482.5,545.61,431.03
2016,11,17,11,30,71.0,287.0,6.1,24.0,332.0,320.78,250.11
2016,11,17,11,45,497.0,185.5,6.15,24.5,506.5,600.74,473.73
2016,11,17,12,0,923.0,84.0,6.2,25.0,681.0,860.32,666.52
2016,11,17,12,15,921.5,84.0,6.15,25.0,680.5,891.22,687.13
2016,11,17,12,30,920.0,84.0,6.1,25.0,680.0,918.77,706.41
2016,11,17,12,45,916.5,83.5,6.1,25.0,671.5,940.47,721.89
2016,11,17,13,0,913.0,83.0,6.1,25.0,663.0,958.55,734.96
2016,11,17,13,15,906.5,82.0,6.0,25.0,645.5,969.5,742.6
2016,11,17,13,30,900.0,81.0,5.9,25.0,628.0,976.64,747.75
2016,11,17,13,45,889.5,80.0,5.85,25.5,603.0,976.13,746.53
2016,11,17,14,0,879.0,79.0,5.8,26.0,578.0,971.85,742.91
2016,11,17,14,15,864.5,77.5,5.65,26.0,546.0,959.35,734.58
2016,11,17,14,30,850.0,76.0,5.5,26.0,514.0,943.33,723.96
2016,11,17,14,45,827.5,74.5,5.4,26.0,475.0,927.09,713.61
2016,11,17,15,0,805.0,73.0,5.3,26.0,436.0,896.78,693.3
2016,11,17,15,15,777.5,70.0,5.05,25.5,392.5,856.92,666.52
2016,11,17,15,30,750.0,67.0,4.8,25.0,349.0,814.73,637.64
2016,11,17,15,45,704.0,64.0,4.6,25.0,301.0,753.74,593.37
2016,11,17,16,0,658.0,61.0,4.4,25.0,253.0,698.65,552.44
2016,11,17,16,15,598.0,55.0,4.05,24.0,204.5,621.78,495.27
2016,11,17,16,30,538.0,49.0,3.7,23.0,156.0,546.54,436.5
2016,11,17,16,45,427.0,41.0,3.4,22.5,110.5,431.05,342.61
2016,11,17,17,0,316.0,33.0,3.1,22.0,65.0,322.52,245.05
2016,11,17,17,15,158.0,16.5,3.2,21.5,32.5,160.94,0.0
2016,11,17,17,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,4.45,20.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,4.35,19.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,4.1,19.5,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,18,7,15,45.5,18.0,2.2,19.0,22.0,15.36,0.0
2016,11,18,7,30,91.0,36.0,2.5,19.0,44.0,27.65,15.73
2016,11,18,7,45,193.5,53.5,2.9,19.5,85.0,40.85,29.17
2016,11,18,8,0,296.0,71.0,3.3,20.0,126.0,53.28,40.52
2016,11,18,8,15,363.0,83.0,3.7,20.0,171.0,69.31,47.66
2016,11,18,8,30,430.0,95.0,4.1,20.0,216.0,111.51,71.0
2016,11,18,8,45,492.0,100.5,4.55,20.0,262.0,156.22,102.72
2016,11,18,9,0,554.0,106.0,5.0,20.0,308.0,211.42,147.22
2016,11,18,9,15,588.5,112.0,5.25,20.0,350.5,263.76,192.65
2016,11,18,9,30,623.0,118.0,5.5,20.0,393.0,319.82,241.79
2016,11,18,9,45,663.5,117.5,5.75,20.0,433.0,375.81,290.73
2016,11,18,10,0,704.0,117.0,6.0,20.0,473.0,435.33,342.05
2016,11,18,10,15,352.0,139.5,6.0,20.0,317.5,317.33,253.01
2016,11,18,10,30,0.0,162.0,6.0,20.0,162.0,136.51,106.4
2016,11,18,10,45,0.5,166.5,6.0,20.0,166.5,141.12,110.1
2016,11,18,11,0,1.0,171.0,6.0,20.0,171.0,145.81,113.75
2016,11,18,11,15,410.5,143.5,5.95,20.0,401.5,446.89,361.56
2016,11,18,11,30,820.0,116.0,5.9,20.0,632.0,749.07,597.52
2016,11,18,11,45,412.0,152.5,5.85,20.0,412.0,498.76,401.35
2016,11,18,12,0,4.0,189.0,5.8,20.0,192.0,166.44,129.74
2016,11,18,12,15,44.5,244.0,5.85,20.0,273.0,269.06,213.31
2016,11,18,12,30,85.0,299.0,5.9,20.0,354.0,368.05,292.21
2016,11,18,12,45,50.5,263.5,5.95,20.0,296.0,302.85,240.09
2016,11,18,13,0,16.0,228.0,6.0,20.0,238.0,218.94,172.61
2016,11,18,13,15,441.5,161.5,6.05,20.0,429.0,626.41,505.02
2016,11,18,13,30,867.0,95.0,6.1,20.0,620.0,971.89,762.52
2016,11,18,13,45,581.0,171.0,6.2,20.0,517.0,799.51,635.95
2016,11,18,14,0,295.0,247.0,6.3,20.0,414.0,586.77,470.19
2016,11,18,14,15,566.5,165.5,6.3,19.5,464.0,781.28,627.68
2016,11,18,14,30,838.0,84.0,6.3,19.0,514.0,952.33,756.71
2016,11,18,14,45,810.5,84.5,6.35,19.0,475.0,922.94,736.19
2016,11,18,15,0,783.0,85.0,6.4,19.0,436.0,890.43,714.2
2016,11,18,15,15,756.5,81.0,6.3,18.5,393.0,850.53,687.06
2016,11,18,15,30,730.0,77.0,6.2,18.0,350.0,815.09,662.77
2016,11,18,15,45,699.0,71.0,6.15,18.0,304.0,764.63,625.17
2016,11,18,16,0,668.0,65.0,6.1,18.0,258.0,712.93,585.43
2016,11,18,16,15,609.0,58.5,5.85,17.0,209.0,635.9,525.5
2016,11,18,16,30,550.0,52.0,5.6,16.0,160.0,560.21,463.7
2016,11,18,16,45,465.5,41.5,5.45,15.5,114.5,461.75,379.34
2016,11,18,17,0,381.0,31.0,5.3,15.0,69.0,368.96,288.61
2016,11,18,17,15,190.5,15.5,5.2,14.5,34.5,181.82,0.0
2016,11,18,17,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,4.75,10.5,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
