Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,11,30,156.0,271.0,2.1,5.0,361.0,378.61,315.06
2016,12,9,11,45,181.0,275.0,1.95,5.5,381.0,411.6,341.23
2016,12,9,12,0,206.0,279.0,1.8,6.0,401.0,446.15,368.16
2016,12,9,12,15,261.0,271.5,1.65,6.0,427.5,510.26,419.01
2016,12,9,12,30,316.0,264.0,1.5,6.0,454.0,561.67,459.06
2016,12,9,12,45,283.5,267.0,1.4,6.5,436.0,549.76,447.67
2016,12,9,13,0,251.0,270.0,1.3,7.0,418.0,516.57,420.88
2016,12,9,13,15,250.0,264.0,1.2,7.0,408.5,517.88,422.15
2016,12,9,13,30,249.0,258.0,1.1,7.0,399.0,518.24,422.4
2016,12,9,13,45,179.5,249.5,1.05,7.5,349.5,449.57,367.22
2016,12,9,14,0,110.0,241.0,1.0,8.0,300.0,358.75,294.39
2016,12,9,14,15,94.0,225.5,1.0,8.0,274.0,329.22,271.65
2016,12,9,14,30,78.0,210.0,1.0,8.0,248.0,299.25,247.81
2016,12,9,14,45,45.0,182.0,1.0,8.0,203.5,236.08,195.88
2016,12,9,15,0,12.0,154.0,1.0,8.0,159.0,156.43,129.02
2016,12,9,15,15,8.5,139.5,1.05,7.5,143.5,139.98,115.79
2016,12,9,15,30,5.0,125.0,1.1,7.0,128.0,123.69,102.22
2016,12,9,15,45,346.5,92.5,1.15,7.0,187.5,464.42,396.06
2016,12,9,16,0,688.0,60.0,1.2,7.0,247.0,715.67,588.37
2016,12,9,16,15,626.5,54.0,1.1,6.0,199.5,645.98,531.82
2016,12,9,16,30,565.0,48.0,1.0,5.0,152.0,570.0,471.11
2016,12,9,16,45,462.0,39.0,0.9,4.5,107.0,459.52,378.38
2016,12,9,17,0,359.0,30.0,0.8,4.0,62.0,355.45,274.09
2016,12,9,17,15,179.5,15.0,0.85,3.5,31.0,173.43,0.0
2016,12,9,17,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,7,15,48.0,7.0,1.15,1.5,8.0,0.0,0.0
2016,12,10,7,30,96.0,14.0,1.4,2.0,16.0,11.95,0.0
2016,12,10,7,45,232.5,28.0,1.7,2.5,52.0,23.31,11.68
2016,12,10,8,0,369.0,42.0,2.0,3.0,88.0,34.74,25.51
2016,12,10,8,15,454.0,52.0,2.1,3.5,133.5,42.24,33.08
2016,12,10,8,30,539.0,62.0,2.2,4.0,179.0,80.58,48.63
2016,12,10,8,45,593.0,68.5,2.3,4.5,225.0,128.7,80.84
2016,12,10,9,0,647.0,75.0,2.4,5.0,271.0,183.32,125.53
2016,12,10,9,15,683.5,80.0,2.5,5.5,314.0,238.68,175.17
2016,12,10,9,30,720.0,85.0,2.6,6.0,357.0,297.87,229.24
2016,12,10,9,45,745.5,88.5,2.75,6.5,396.0,355.3,281.98
2016,12,10,10,0,771.0,92.0,2.9,7.0,435.0,414.65,335.33
2016,12,10,10,15,388.0,131.0,2.95,7.5,303.5,314.21,259.44
2016,12,10,10,30,5.0,170.0,3.0,8.0,172.0,146.82,120.19
2016,12,10,10,45,31.5,203.0,3.15,8.5,219.5,200.01,165.03
2016,12,10,11,0,58.0,236.0,3.3,9.0,267.0,251.56,207.63
2016,12,10,11,15,30.5,208.0,3.35,9.0,224.5,210.14,172.78
2016,12,10,11,30,3.0,180.0,3.4,9.0,182.0,157.05,127.9
2016,12,10,11,45,6.0,191.0,3.5,9.5,195.0,170.1,138.64
2016,12,10,12,0,9.0,202.0,3.6,10.0,208.0,183.67,149.67
2016,12,10,12,15,4.5,173.0,3.65,10.0,176.0,153.45,124.39
2016,12,10,12,30,0.0,144.0,3.7,10.0,144.0,123.18,98.97
2016,12,10,12,45,25.5,199.0,3.75,10.5,214.0,212.26,173.88
2016,12,10,13,0,51.0,254.0,3.8,11.0,284.0,299.1,245.18
2016,12,10,13,15,25.5,189.5,3.8,11.0,204.5,206.67,168.91
2016,12,10,13,30,0.0,125.0,3.8,11.0,125.0,106.77,85.02
2016,12,10,13,45,0.0,124.5,3.85,11.0,124.5,106.69,85.17
2016,12,10,14,0,0.0,124.0,3.9,11.0,124.0,106.71,85.32
2016,12,10,14,15,0.0,114.0,3.9,11.0,114.0,97.65,77.82
2016,12,10,14,30,0.0,104.0,3.9,11.0,104.0,88.6,70.3
2016,12,10,14,45,378.0,96.0,3.9,11.0,255.5,505.89,428.01
2016,12,10,15,0,756.0,88.0,3.9,11.0,407.0,866.52,707.29
2016,12,10,15,15,727.0,84.0,3.8,10.5,366.5,827.2,677.25
2016,12,10,15,30,698.0,80.0,3.7,10.0,326.0,785.69,648.01
2016,12,10,15,45,661.5,73.5,3.6,10.0,281.5,732.25,607.55
2016,12,10,16,0,625.0,67.0,3.5,10.0,237.0,677.73,564.96
2016,12,10,16,15,561.5,60.0,3.1,9.5,191.0,598.93,501.25
2016,12,10,16,30,498.0,53.0,2.7,9.0,145.0,521.42,435.96
2016,12,10,16,45,396.5,42.5,2.35,8.5,101.5,412.16,341.9
2016,12,10,17,0,295.0,32.0,2.0,8.0,58.0,309.2,239.27
2016,12,10,17,15,147.5,16.0,2.0,7.5,29.0,152.35,0.0
2016,12,10,17,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,11,7,15,61.0,6.0,3.75,9.0,7.5,0.0,0.0
2016,12,11,7,30,122.0,12.0,3.9,9.0,15.0,10.24,0.0
2016,12,11,7,45,265.5,24.5,4.1,9.5,51.0,20.26,8.52
2016,12,11,8,0,409.0,37.0,4.3,10.0,87.0,30.49,20.96
2016,12,11,8,15,493.0,45.0,4.6,10.5,132.0,36.5,26.96
2016,12,11,8,30,577.0,53.0,4.9,11.0,177.0,73.87,40.82
2016,12,11,8,45,626.5,59.0,5.2,11.5,222.0,123.15,72.78
2016,12,11,9,0,676.0,65.0,5.5,12.0,267.0,178.28,117.26
2016,12,11,9,15,338.0,78.5,5.55,12.5,179.5,151.75,111.53
2016,12,11,9,30,0.0,92.0,5.6,13.0,92.0,76.28,59.79
2016,12,11,9,45,0.0,91.5,5.65,13.5,91.5,76.01,59.36
2016,12,11,10,0,0.0,91.0,5.7,14.0,91.0,75.66,58.81
2016,12,11,10,15,0.0,98.0,5.75,14.5,98.0,81.63,63.59
2016,12,11,10,30,0.0,105.0,5.8,15.0,105.0,87.66,68.38
2016,12,11,10,45,5.0,147.5,5.85,15.5,150.5,127.56,101.41
2016,12,11,11,0,10.0,190.0,5.9,16.0,196.0,169.33,135.54
2016,12,11,11,15,11.0,196.5,5.9,16.0,203.0,176.94,141.63
2016,12,11,11,30,12.0,203.0,5.9,16.0,210.0,184.75,147.92
2016,12,11,11,45,70.0,241.0,5.95,16.5,282.5,278.92,225.51
2016,12,11,12,0,128.0,279.0,6.0,17.0,355.0,384.39,310.48
2016,12,11,12,15,256.5,264.0,5.95,17.0,417.5,497.66,402.92
2016,12,11,12,30,385.0,249.0,5.9,17.0,480.0,602.8,487.66
2016,12,11,12,45,341.5,256.0,5.85,17.5,459.0,587.46,473.82
2016,12,11,13,0,298.0,263.0,5.8,18.0,438.0,569.02,457.95
2016,12,11,13,15,392.5,234.5,5.7,18.0,460.0,633.38,510.58
2016,12,11,13,30,487.0,206.0,5.6,18.0,482.0,719.4,578.26
2016,12,11,13,45,560.5,174.0,5.5,18.5,480.0,762.11,611.48
2016,12,11,14,0,634.0,142.0,5.4,19.0,478.0,812.06,647.8
2016,12,11,14,15,601.0,143.0,5.15,18.5,448.0,786.38,629.51
2016,12,11,14,30,568.0,144.0,4.9,18.0,418.0,749.75,603.35
2016,12,11,14,45,531.5,140.0,4.65,18.0,381.5,710.71,574.12
2016,12,11,15,0,495.0,136.0,4.4,18.0,345.0,669.91,543.39
2016,12,11,15,15,468.0,129.0,4.25,17.5,311.0,632.88,516.72
2016,12,11,15,30,441.0,122.0,4.1,17.0,277.0,594.72,488.72
2016,12,11,15,45,422.5,107.0,3.95,17.0,239.5,552.96,456.45
2016,12,11,16,0,404.0,92.0,3.8,17.0,202.0,510.12,422.32
2016,12,11,16,15,458.5,72.0,3.65,16.5,174.5,524.77,433.19
2016,12,11,16,30,513.0,52.0,3.5,16.0,147.0,532.94,436.4
2016,12,11,16,45,410.0,42.0,3.35,15.5,103.5,422.63,343.35
2016,12,11,17,0,307.0,32.0,3.2,15.0,60.0,318.56,242.27
2016,12,11,17,15,153.5,16.0,3.1,14.5,30.0,157.12,0.0
2016,12,11,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,7,15,64.0,5.5,3.25,5.0,7.0,0.0,0.0
2016,12,12,7,30,128.0,11.0,3.4,5.0,14.0,9.39,0.0
2016,12,12,7,45,275.5,23.0,3.55,5.5,50.0,18.99,7.31
2016,12,12,8,0,423.0,35.0,3.7,6.0,86.0,28.84,19.83
2016,12,12,8,15,507.5,43.0,3.7,6.5,131.5,34.93,26.0
2016,12,12,8,30,592.0,51.0,3.7,7.0,177.0,71.81,39.68
2016,12,12,8,45,644.5,56.0,3.7,8.0,223.0,121.34,71.44
2016,12,12,9,0,697.0,61.0,3.7,9.0,269.0,179.25,118.13
2016,12,12,9,15,731.5,65.0,3.55,9.5,312.5,235.46,168.23
2016,12,12,9,30,766.0,69.0,3.4,10.0,356.0,295.17,222.6
2016,12,12,9,45,790.0,72.0,3.25,10.5,395.0,353.47,275.79
2016,12,12,10,0,814.0,75.0,3.1,11.0,434.0,413.45,329.13
2016,12,12,10,15,830.5,77.0,2.95,11.5,467.0,470.35,378.47
2016,12,12,10,30,847.0,79.0,2.8,12.0,500.0,527.51,426.24
2016,12,12,10,45,858.0,80.5,2.65,12.5,526.5,581.0,469.43
2016,12,12,11,0,869.0,82.0,2.5,13.0,553.0,633.62,510.35
2016,12,12,11,15,876.5,83.0,2.3,13.5,572.0,677.73,543.27
2016,12,12,11,30,884.0,84.0,2.1,14.0,591.0,723.87,576.07
2016,12,12,11,45,893.0,82.5,1.95,14.5,603.0,766.46,603.84
2016,12,12,12,0,902.0,81.0,1.8,15.0,615.0,806.95,629.46
2016,12,12,12,15,903.0,81.5,1.55,15.0,617.5,840.88,649.95
2016,12,12,12,30,904.0,82.0,1.3,15.0,620.0,871.86,667.65
2016,12,12,12,45,901.5,82.0,1.05,15.5,614.5,896.11,678.72
2016,12,12,13,0,899.0,82.0,0.8,16.0,609.0,917.0,686.79
2016,12,12,13,15,893.5,81.0,0.75,16.0,595.5,930.47,694.8
2016,12,12,13,30,888.0,80.0,0.7,16.0,582.0,940.35,700.66
2016,12,12,13,45,879.0,79.0,0.7,16.5,560.5,943.32,701.96
2016,12,12,14,0,870.0,78.0,0.7,17.0,539.0,942.66,701.18
2016,12,12,14,15,857.0,76.5,0.75,17.0,510.5,944.62,704.66
2016,12,12,14,30,844.0,75.0,0.8,17.0,482.0,932.49,699.01
2016,12,12,14,45,821.5,74.0,0.9,17.0,446.0,908.53,686.65
2016,12,12,15,0,799.0,73.0,1.0,17.0,410.0,881.44,672.01
2016,12,12,15,15,772.5,70.0,0.95,16.5,370.0,845.09,649.41
2016,12,12,15,30,746.0,67.0,0.9,16.0,330.0,806.27,624.65
2016,12,12,15,45,706.0,63.0,0.85,16.0,285.0,751.8,586.93
2016,12,12,16,0,666.0,59.0,0.8,16.0,240.0,703.21,552.21
2016,12,12,16,15,606.5,53.0,0.8,15.0,194.0,628.45,499.03
2016,12,12,16,30,547.0,47.0,0.8,14.0,148.0,554.95,443.53
2016,12,12,16,45,446.5,38.0,0.85,13.5,104.5,447.1,357.21
2016,12,12,17,0,346.0,29.0,0.9,13.0,61.0,345.75,261.31
2016,12,12,17,15,173.0,14.5,0.95,12.5,30.5,169.63,0.0
2016,12,12,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,13,7,15,34.0,5.5,2.45,9.5,6.0,0.0,0.0
2016,12,13,7,30,68.0,11.0,2.7,10.0,12.0,9.39,0.0
2016,12,13,7,45,204.0,25.5,3.0,11.0,46.5,19.89,7.04
2016,12,13,8,0,340.0,40.0,3.3,12.0,81.0,33.08,22.89
2016,12,13,8,15,427.5,50.0,3.3,12.5,125.0,40.6,30.32
2016,12,13,8,30,515.0,60.0,3.3,13.0,169.0,74.46,43.58
2016,12,13,8,45,577.0,66.0,3.3,13.5,215.0,121.2,72.84
2016,12,13,9,0,639.0,72.0,3.3,14.0,261.0,175.41,115.11
2016,12,13,9,15,676.0,76.5,3.45,14.5,304.0,229.69,162.23
2016,12,13,9,30,713.0,81.0,3.6,15.0,347.0,287.85,213.97
2016,12,13,9,45,743.5,83.5,3.8,16.0,386.5,345.45,264.97
2016,12,13,10,0,774.0,86.0,4.0,17.0,426.0,406.32,317.6
2016,12,13,10,15,792.0,88.5,4.05,17.0,459.5,462.44,366.44
2016,12,13,10,30,810.0,91.0,4.1,17.0,493.0,519.07,414.46
2016,12,13,10,45,827.0,91.5,4.15,17.5,520.0,573.32,458.64
2016,12,13,11,0,844.0,92.0,4.2,18.0,547.0,627.34,501.4
2016,12,13,11,15,851.5,93.0,4.2,18.0,566.0,675.09,539.18
2016,12,13,11,30,859.0,94.0,4.2,18.0,585.0,721.2,574.95
2016,12,13,11,45,884.5,86.5,4.2,18.5,600.0,763.2,604.6
2016,12,13,12,0,910.0,79.0,4.2,19.0,615.0,809.65,636.74
2016,12,13,12,15,911.0,79.0,4.25,19.0,618.0,843.32,660.79
2016,12,13,12,30,912.0,79.0,4.3,19.0,621.0,874.0,682.77
2016,12,13,12,45,910.0,78.5,4.35,19.0,616.0,898.35,700.27
2016,12,13,13,0,908.0,78.0,4.4,19.0,611.0,919.31,715.68
2016,12,13,13,15,903.0,77.5,4.35,19.0,597.5,934.06,726.11
2016,12,13,13,30,898.0,77.0,4.3,19.0,584.0,945.22,734.29
2016,12,13,13,45,890.5,75.5,4.25,19.0,562.5,949.14,737.56
2016,12,13,14,0,883.0,74.0,4.2,19.0,541.0,949.4,738.48
2016,12,13,14,15,870.5,72.5,4.15,18.5,513.0,941.28,735.06
2016,12,13,14,30,858.0,71.0,4.1,18.0,485.0,929.66,729.32
2016,12,13,14,45,835.0,70.5,4.05,18.0,449.0,916.57,721.24
2016,12,13,15,0,812.0,70.0,4.0,18.0,413.0,889.73,703.28
2016,12,13,15,15,786.5,67.0,3.85,17.5,372.5,854.29,679.73
2016,12,13,15,30,761.0,64.0,3.7,17.0,332.0,816.34,653.86
2016,12,13,15,45,722.5,60.0,3.6,17.0,287.5,763.11,614.9
2016,12,13,16,0,684.0,56.0,3.5,17.0,243.0,708.56,573.69
2016,12,13,16,15,626.0,50.5,3.1,16.0,197.0,634.58,516.67
2016,12,13,16,30,568.0,45.0,2.7,15.0,151.0,569.81,463.94
2016,12,13,16,45,467.0,37.0,2.35,14.0,106.5,462.31,374.47
2016,12,13,17,0,366.0,29.0,2.0,13.0,62.0,361.15,276.46
2016,12,13,17,15,183.0,14.5,2.05,12.5,31.0,177.37,0.0
2016,12,13,17,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,7,15,40.5,5.0,1.75,4.0,6.0,0.0,0.0
2016,12,14,7,30,81.0,10.0,2.0,4.0,12.0,8.54,0.0
2016,12,14,7,45,220.0,24.0,2.25,4.5,46.0,19.89,6.67
2016,12,14,8,0,359.0,38.0,2.5,5.0,80.0,31.41,22.08
2016,12,14,8,15,446.5,48.0,2.35,5.5,124.5,39.02,29.79
2016,12,14,8,30,534.0,58.0,2.2,6.0,169.0,72.6,43.1
2016,12,14,8,45,267.0,73.5,2.05,7.0,129.0,90.28,61.61
2016,12,14,9,0,0.0,89.0,1.9,8.0,89.0,72.92,58.18
2016,12,14,9,15,355.0,86.5,1.8,8.5,218.0,160.48,119.4
2016,12,14,9,30,710.0,84.0,1.7,9.0,347.0,288.3,217.88
2016,12,14,9,45,734.0,88.5,1.65,10.0,386.0,345.4,268.35
2016,12,14,10,0,758.0,93.0,1.6,11.0,425.0,404.34,319.21
2016,12,14,10,15,379.5,126.0,1.6,11.5,292.5,302.45,244.32
2016,12,14,10,30,1.0,159.0,1.6,12.0,160.0,135.07,108.32
2016,12,14,10,45,5.0,173.0,1.65,12.5,176.5,150.19,120.89
2016,12,14,11,0,9.0,187.0,1.7,13.0,193.0,165.97,133.5
2016,12,14,11,15,9.5,193.5,1.65,13.5,199.5,173.18,138.95
2016,12,14,11,30,10.0,200.0,1.6,14.0,206.0,180.53,144.51
2016,12,14,11,45,12.5,206.5,1.6,14.5,214.0,189.53,151.48
2016,12,14,12,0,15.0,213.0,1.6,15.0,222.0,198.88,158.71
2016,12,14,12,15,9.5,199.5,1.55,15.0,205.5,182.7,145.43
2016,12,14,12,30,4.0,186.0,1.5,15.0,189.0,166.07,131.83
2016,12,14,12,45,11.5,203.0,1.5,15.5,210.0,190.07,151.3
2016,12,14,13,0,19.0,220.0,1.5,16.0,231.0,215.29,171.47
2016,12,14,13,15,41.5,234.5,1.5,16.0,258.0,271.83,217.2
2016,12,14,13,30,64.0,249.0,1.5,16.0,285.0,314.07,251.1
2016,12,14,13,45,84.5,245.0,1.55,16.0,290.5,333.56,267.34
2016,12,14,14,0,105.0,241.0,1.6,16.0,296.0,353.62,284.17
2016,12,14,14,15,120.0,229.0,1.65,16.0,289.0,378.52,304.52
2016,12,14,14,30,135.0,217.0,1.7,16.0,282.0,383.01,309.23
2016,12,14,14,45,67.5,160.0,1.75,16.0,192.5,229.09,186.26
2016,12,14,15,0,0.0,103.0,1.8,16.0,103.0,89.25,69.53
2016,12,14,15,15,0.0,92.5,1.75,15.5,92.5,79.76,62.06
2016,12,14,15,30,0.0,82.0,1.7,15.0,82.0,70.27,54.31
2016,12,14,15,45,300.5,77.5,1.7,15.0,159.5,401.53,336.64
2016,12,14,16,0,601.0,73.0,1.7,15.0,237.0,665.31,539.09
2016,12,14,16,15,539.0,65.0,1.6,14.0,191.5,587.1,477.33
2016,12,14,16,30,477.0,57.0,1.5,13.0,146.0,509.97,416.46
2016,12,14,16,45,378.5,45.5,1.45,12.0,103.0,402.33,328.06
2016,12,14,17,0,280.0,34.0,1.4,11.0,60.0,300.64,232.51
2016,12,14,17,15,140.0,17.0,1.55,10.5,30.0,147.55,0.0
2016,12,14,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.85,3.5,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,2.65,3.5,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,11.5,2.95,4.5,11.5,9.46,0.0
2016,12,15,8,0,0.0,23.0,3.1,5.0,23.0,18.98,11.07
2016,12,15,8,15,0.0,36.5,3.15,5.0,36.5,30.18,21.8
2016,12,15,8,30,0.0,50.0,3.2,5.0,50.0,41.11,30.6
2016,12,15,8,45,0.0,64.0,3.25,5.5,64.0,52.56,40.81
2016,12,15,9,0,0.0,78.0,3.3,6.0,78.0,64.16,51.0
2016,12,15,9,15,0.0,70.0,3.15,6.5,70.0,57.98,45.47
2016,12,15,9,30,0.0,62.0,3.0,7.0,62.0,51.36,39.52
2016,12,15,9,45,0.0,72.0,2.95,7.5,72.0,59.71,46.64
2016,12,15,10,0,0.0,82.0,2.9,8.0,82.0,68.09,53.68
2016,12,15,10,15,0.0,106.0,2.8,8.0,106.0,88.45,71.08
2016,12,15,10,30,0.0,130.0,2.7,8.0,130.0,109.22,88.66
2016,12,15,10,45,0.0,139.0,2.6,8.5,139.0,117.26,95.11
2016,12,15,11,0,0.0,148.0,2.5,9.0,148.0,125.42,101.64
2016,12,15,11,15,19.5,192.0,2.4,9.0,203.5,178.35,146.21
2016,12,15,11,30,39.0,236.0,2.3,9.0,259.0,246.86,202.88
2016,12,15,11,45,22.5,214.0,2.2,9.5,227.0,204.04,166.69
2016,12,15,12,0,6.0,192.0,2.1,10.0,195.0,171.84,139.38
2016,12,15,12,15,9.5,201.5,2.05,10.0,207.0,184.61,150.07
2016,12,15,12,30,13.0,211.0,2.0,10.0,219.0,197.92,161.1
2016,12,15,12,45,14.5,212.5,1.95,10.5,221.5,202.09,164.26
2016,12,15,13,0,16.0,214.0,1.9,11.0,224.0,206.48,167.65
2016,12,15,13,15,8.0,187.0,1.9,11.0,192.0,173.48,140.42
2016,12,15,13,30,0.0,160.0,1.9,11.0,160.0,140.33,112.88
2016,12,15,13,45,0.0,160.5,1.9,11.5,160.5,141.74,114.04
2016,12,15,14,0,0.0,161.0,1.9,12.0,161.0,143.39,115.37
2016,12,15,14,15,2.5,163.0,1.9,12.0,164.5,149.38,120.66
2016,12,15,14,30,5.0,165.0,1.9,12.0,168.0,155.98,126.48
2016,12,15,14,45,7.5,159.0,1.9,12.0,163.0,154.38,125.53
2016,12,15,15,0,10.0,153.0,1.9,12.0,158.0,153.15,124.92
2016,12,15,15,15,296.5,132.0,1.85,12.0,237.5,453.56,379.86
2016,12,15,15,30,583.0,111.0,1.8,12.0,317.0,716.5,583.37
2016,12,15,15,45,544.5,101.5,1.75,12.0,274.0,656.22,535.72
2016,12,15,16,0,506.0,92.0,1.7,12.0,231.0,600.56,493.39
2016,12,15,16,15,442.5,81.0,1.5,11.0,186.0,521.67,431.95
2016,12,15,16,30,379.0,70.0,1.3,10.0,141.0,445.19,369.77
2016,12,15,16,45,289.5,54.5,1.1,9.5,99.5,344.88,283.96
2016,12,15,17,0,200.0,39.0,0.9,9.0,58.0,251.18,195.2
2016,12,15,17,15,100.0,19.5,0.95,8.5,29.0,124.54,0.0
2016,12,15,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,16,7,45,164.0,19.5,3.6,8.5,37.5,15.83,2.7
2016,12,16,8,0,328.0,39.0,3.8,9.0,75.0,32.36,22.34
2016,12,16,8,15,418.0,49.0,3.95,9.5,119.0,39.89,29.99
2016,12,16,8,30,508.0,59.0,4.1,10.0,163.0,70.08,41.83
2016,12,16,8,45,572.0,64.5,4.35,10.5,208.5,115.77,69.67
2016,12,16,9,0,636.0,70.0,4.6,11.0,254.0,169.18,111.26
2016,12,16,9,15,673.5,74.5,4.7,11.5,297.5,223.14,158.6
2016,12,16,9,30,711.0,79.0,4.8,12.0,341.0,281.07,210.94
2016,12,16,9,45,743.0,81.0,4.95,13.0,380.5,339.64,263.71
2016,12,16,10,0,775.0,83.0,5.1,14.0,420.0,399.29,316.49
2016,12,16,10,15,387.5,111.5,5.2,14.5,280.0,290.68,235.37
2016,12,16,10,30,0.0,140.0,5.3,15.0,140.0,117.92,93.54
2016,12,16,10,45,0.0,142.5,5.4,16.0,142.5,120.34,95.16
2016,12,16,11,0,0.0,145.0,5.5,17.0,145.0,122.76,96.64
2016,12,16,11,15,0.0,139.5,5.55,17.5,139.5,118.08,92.46
2016,12,16,11,30,0.0,134.0,5.6,18.0,134.0,113.35,88.31
2016,12,16,11,45,0.0,146.5,5.7,18.5,146.5,124.74,97.38
2016,12,16,12,0,0.0,159.0,5.8,19.0,159.0,136.41,106.63
2016,12,16,12,15,0.0,146.0,5.85,19.0,146.0,124.77,97.11
2016,12,16,12,30,0.0,133.0,5.9,19.0,133.0,113.13,87.62
2016,12,16,12,45,0.0,140.5,5.95,19.5,140.5,120.26,93.28
2016,12,16,13,0,0.0,148.0,6.0,20.0,148.0,127.61,99.12
2016,12,16,13,15,0.0,113.5,6.0,20.0,113.5,95.91,73.35
2016,12,16,13,30,0.0,79.0,6.0,20.0,79.0,65.63,48.61
2016,12,16,13,45,0.0,117.0,6.0,20.5,117.0,99.62,76.43
2016,12,16,14,0,0.0,155.0,6.0,21.0,155.0,137.27,107.02
2016,12,16,14,15,0.0,154.5,5.9,21.0,155.0,138.08,107.82
2016,12,16,14,30,0.0,154.0,5.8,21.0,155.0,139.28,109.0
2016,12,16,14,45,0.0,116.5,5.7,21.0,117.0,101.75,78.54
2016,12,16,15,0,0.0,79.0,5.6,21.0,79.0,65.67,48.98
2016,12,16,15,15,0.0,71.5,5.35,20.5,71.5,59.29,43.91
2016,12,16,15,30,0.0,64.0,5.1,20.0,64.0,53.03,38.86
2016,12,16,15,45,320.0,64.0,4.85,19.5,152.5,398.8,333.0
2016,12,16,16,0,640.0,64.0,4.6,19.0,241.0,688.71,560.65
2016,12,16,16,15,581.0,57.5,4.25,18.5,195.5,614.43,500.2
2016,12,16,16,30,522.0,51.0,3.9,18.0,150.0,541.21,440.48
2016,12,16,16,45,423.0,41.5,3.6,17.5,106.5,434.38,351.26
2016,12,16,17,0,324.0,32.0,3.3,17.0,63.0,333.46,256.54
2016,12,16,17,15,162.0,16.0,3.4,16.5,31.5,166.63,0.0
2016,12,16,17,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,12,17,7,45,178.0,17.5,3.25,16.5,37.0,14.15,0.89
2016,12,17,8,0,356.0,35.0,3.5,17.0,74.0,28.9,18.58
2016,12,17,8,15,444.5,44.0,3.6,17.5,117.5,35.73,25.36
2016,12,17,8,30,533.0,53.0,3.7,18.0,161.0,64.88,36.01
2016,12,17,8,45,583.5,60.0,3.8,18.5,205.5,111.83,63.88
2016,12,17,9,0,634.0,67.0,3.9,19.0,250.0,164.85,104.27
2016,12,17,9,15,671.0,72.0,4.15,19.5,293.0,218.9,150.17
2016,12,17,9,30,708.0,77.0,4.4,20.0,336.0,276.88,200.97
2016,12,17,9,45,730.0,81.5,4.7,20.5,374.0,332.94,250.87
2016,12,17,10,0,752.0,86.0,5.0,21.0,412.0,391.46,302.04
2016,12,17,10,15,389.0,138.5,5.05,21.5,308.0,316.11,248.94
2016,12,17,10,30,26.0,191.0,5.1,22.0,204.0,176.07,138.01
2016,12,17,10,45,27.0,201.5,5.15,22.5,215.5,188.1,147.46
2016,12,17,11,0,28.0,212.0,5.2,23.0,227.0,200.34,156.82
2016,12,17,11,15,104.0,239.0,5.1,23.0,298.0,288.54,227.73
2016,12,17,11,30,180.0,266.0,5.0,23.0,369.0,387.96,306.18
2016,12,17,11,45,137.0,269.0,4.95,23.5,348.0,370.39,290.99
2016,12,17,12,0,94.0,272.0,4.9,24.0,327.0,334.66,262.0
2016,12,17,12,15,135.5,277.0,4.8,24.0,357.0,395.33,309.72
2016,12,17,12,30,177.0,282.0,4.7,24.0,387.0,444.14,347.83
2016,12,17,12,45,270.5,265.5,4.6,24.0,424.5,533.7,417.62
2016,12,17,13,0,364.0,249.0,4.5,24.0,462.0,609.79,476.37
2016,12,17,13,15,609.0,171.0,4.4,24.0,518.0,784.59,608.98
2016,12,17,13,30,854.0,93.0,4.3,24.0,574.0,931.62,711.94
2016,12,17,13,45,851.0,90.0,4.2,24.5,555.0,938.4,714.48
2016,12,17,14,0,848.0,87.0,4.1,25.0,536.0,941.61,715.69
2016,12,17,14,15,836.0,85.0,3.85,24.5,508.5,933.92,711.48
2016,12,17,14,30,824.0,83.0,3.6,24.0,481.0,922.71,704.96
2016,12,17,14,45,756.0,87.5,3.35,24.0,432.5,862.62,663.07
2016,12,17,15,0,688.0,92.0,3.1,24.0,384.0,807.15,624.34
2016,12,17,15,15,717.0,81.0,2.65,23.5,359.5,814.22,629.52
2016,12,17,15,30,746.0,70.0,2.2,23.0,335.0,811.15,626.34
2016,12,17,15,45,711.5,65.0,1.8,22.5,291.5,760.77,589.43
2016,12,17,16,0,677.0,60.0,1.4,22.0,248.0,716.06,555.62
2016,12,17,16,15,619.0,54.0,1.3,21.0,201.5,642.5,503.02
2016,12,17,16,30,561.0,48.0,1.2,20.0,155.0,569.97,448.37
2016,12,17,16,45,468.0,39.0,1.2,19.5,111.0,467.41,367.31
2016,12,17,17,0,375.0,30.0,1.2,19.0,67.0,370.54,279.41
2016,12,17,17,15,187.5,15.0,1.15,19.0,33.5,184.16,0.0
2016,12,17,17,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,3.95,16.5,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,6.0,14.5,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,8.2,11.5,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,9.3,10.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,9.25,8.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,9.2,6.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,9.15,4.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,9.1,2.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,8.95,1.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,8.8,0.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,8.7,-0.5,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,8.6,-1.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,8.55,-1.5,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,8.5,-2.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,8.5,-2.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,8.5,-3.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,8.45,-3.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,8.4,-3.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,8.35,-3.5,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,8.3,-4.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,8.2,-4.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,8.1,-4.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,8.05,-4.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,8.0,-5.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,7.85,-5.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,7.7,-5.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,7.6,-5.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,7.5,-5.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,7.45,-5.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,7.4,-5.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,7.4,-5.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,7.4,-5.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,7.35,-5.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,7.3,-5.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,7.25,-5.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,7.2,-5.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,7.1,-5.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,7.0,-5.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,6.95,-5.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,6.9,-5.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,6.85,-5.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,6.8,-5.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,6.75,-5.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,6.7,-5.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,6.7,-5.0,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,6.7,-5.0,0.0,0.0,0.0
2016,12,18,7,45,46.5,19.5,6.7,-5.0,24.5,15.46,1.33
2016,12,18,8,0,93.0,39.0,6.7,-5.0,49.0,30.07,21.46
2016,12,18,8,15,118.0,59.0,6.7,-4.5,78.0,44.54,35.99
2016,12,18,8,30,143.0,79.0,6.7,-4.0,107.0,66.7,51.17
2016,12,18,8,45,160.5,98.0,6.75,-3.5,137.5,94.7,73.13
2016,12,18,9,0,178.0,117.0,6.8,-3.0,168.0,125.21,99.37
2016,12,18,9,15,185.5,136.0,6.75,-2.5,196.5,155.94,127.36
2016,12,18,9,30,193.0,155.0,6.7,-2.0,225.0,187.85,156.73
2016,12,18,9,45,202.0,170.5,6.7,-2.0,251.0,218.42,185.12
2016,12,18,10,0,211.0,186.0,6.7,-2.0,277.0,250.07,214.3
2016,12,18,10,15,240.5,198.0,6.65,-1.5,310.0,295.53,254.64
2016,12,18,10,30,270.0,210.0,6.6,-1.0,343.0,338.48,292.46
2016,12,18,10,45,285.5,220.5,6.6,-0.5,367.5,375.08,324.43
2016,12,18,11,0,301.0,231.0,6.6,0.0,392.0,412.89,357.0
2016,12,18,11,15,366.5,225.5,6.6,0.0,428.5,468.34,405.64
2016,12,18,11,30,432.0,220.0,6.6,0.0,465.0,541.0,468.15
2016,12,18,11,45,430.0,226.0,6.6,0.0,474.0,568.4,491.38
2016,12,18,12,0,428.0,232.0,6.6,0.0,483.0,594.4,513.33
2016,12,18,12,15,327.5,254.0,6.55,0.0,446.5,541.42,467.48
2016,12,18,12,30,227.0,276.0,6.5,0.0,410.0,479.18,413.34
2016,12,18,12,45,188.5,275.5,6.5,0.5,386.5,455.62,392.29
2016,12,18,13,0,150.0,275.0,6.5,1.0,363.0,429.54,368.92
2016,12,18,13,15,186.5,267.0,6.4,1.0,374.0,461.03,396.97
2016,12,18,13,30,223.0,259.0,6.3,1.0,385.0,493.12,425.37
2016,12,18,13,45,410.0,206.0,6.25,1.0,427.5,653.82,564.36
2016,12,18,14,0,597.0,153.0,6.2,1.0,470.0,786.27,676.22
2016,12,18,14,15,452.5,177.0,6.1,0.5,410.5,674.08,584.16
2016,12,18,14,30,308.0,201.0,6.0,0.0,351.0,548.22,478.19
2016,12,18,14,45,568.5,138.5,5.95,0.0,389.5,743.52,646.88
2016,12,18,15,0,829.0,76.0,5.9,0.0,428.0,914.02,784.92
2016,12,18,15,15,803.0,73.0,5.75,0.0,387.5,878.41,756.34
2016,12,18,15,30,777.0,70.0,5.6,0.0,347.0,840.11,726.32
2016,12,18,15,45,742.0,65.0,5.5,0.0,302.0,788.8,685.31
2016,12,18,16,0,707.0,60.0,5.4,0.0,257.0,735.83,641.72
2016,12,18,16,15,649.0,54.0,5.15,0.0,209.5,668.68,583.99
2016,12,18,16,30,591.0,48.0,4.9,0.0,162.0,595.3,518.63
2016,12,18,16,45,499.5,39.5,4.65,-0.5,116.5,493.58,427.05
2016,12,18,17,0,408.0,31.0,4.4,-1.0,71.0,397.12,328.97
2016,12,18,17,15,204.0,15.5,4.2,-1.0,35.5,197.84,20.08
2016,12,18,17,30,0.0,0.0,4.0,-1.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,3.85,-1.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,3.7,-1.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,3.65,-1.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,3.6,-1.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,3.6,-1.5,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,3.5,-2.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.4,-2.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.35,-2.5,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.3,-3.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.35,-3.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.4,-3.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.45,-3.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.55,-3.5,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.65,-4.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.7,-4.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.7,-4.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.7,-4.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.75,-4.5,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.65,-5.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.65,-5.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.75,-4.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.8,-4.0,0.0,0.0,0.0
2016,12,19,7,45,231.0,15.0,3.9,-4.0,39.5,12.13,0.0
2016,12,19,8,0,462.0,30.0,4.0,-4.0,79.0,27.15,18.71
2016,12,19,8,15,551.0,37.0,4.0,-3.5,125.5,33.05,25.18
2016,12,19,8,30,640.0,44.0,4.0,-3.0,172.0,61.8,34.98
2016,12,19,8,45,692.5,49.0,4.0,-2.5,219.5,113.02,65.85
2016,12,19,9,0,745.0,54.0,4.0,-2.0,267.0,170.48,112.48
2016,12,19,9,15,780.0,57.5,4.0,-1.5,312.0,228.67,165.98
2016,12,19,9,30,815.0,61.0,4.0,-1.0,357.0,290.4,224.71
2016,12,19,9,45,714.5,86.0,4.0,-0.5,366.5,329.0,266.92
2016,12,19,10,0,614.0,111.0,4.0,0.0,376.0,356.92,297.38
2016,12,19,10,15,754.5,91.0,3.95,0.0,441.5,438.85,369.61
2016,12,19,10,30,895.0,71.0,3.9,0.0,507.0,530.56,449.37
2016,12,19,10,45,907.0,72.0,3.9,0.0,535.0,585.82,498.2
2016,12,19,11,0,919.0,73.0,3.9,0.0,563.0,640.22,545.16
2016,12,19,11,15,739.0,126.5,3.85,0.5,530.0,630.07,535.47
2016,12,19,11,30,559.0,180.0,3.8,1.0,497.0,588.97,500.18
2016,12,19,11,45,531.0,194.5,3.75,2.0,500.5,610.61,516.07
2016,12,19,12,0,503.0,209.0,3.7,3.0,504.0,628.67,528.25
2016,12,19,12,15,445.5,227.0,3.65,3.0,489.0,622.96,522.68
2016,12,19,12,30,388.0,245.0,3.6,3.0,474.0,596.66,501.09
2016,12,19,12,45,663.5,161.5,3.55,3.5,550.0,786.11,654.17
2016,12,19,13,0,939.0,78.0,3.5,4.0,626.0,941.93,768.61
2016,12,19,13,15,934.5,77.0,3.45,4.0,613.5,957.83,779.01
2016,12,19,13,30,930.0,76.0,3.4,4.0,601.0,970.03,788.1
2016,12,19,13,45,784.5,108.0,3.35,4.5,540.0,896.18,732.66
2016,12,19,14,0,639.0,140.0,3.3,5.0,479.0,811.84,669.43
2016,12,19,14,15,620.0,137.0,3.25,5.0,452.0,796.03,658.89
2016,12,19,14,30,601.0,134.0,3.2,5.0,425.0,777.25,645.58
2016,12,19,14,45,727.5,100.5,3.15,5.0,428.0,858.57,708.5
